Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,645.0,86.0,1.3,15.6,338.0,561.01,453.04
2018,1,11,14,45,675.5,73.5,1.3,15.5,317.0,542.94,439.32
2018,1,11,15,0,706.0,61.0,1.3,15.4,296.0,518.1,419.91
2018,1,11,15,15,602.0,67.5,1.3,15.4,251.0,440.31,357.43
2018,1,11,15,30,498.0,74.0,1.3,15.4,206.0,365.94,296.62
2018,1,11,15,45,397.0,67.5,1.15,14.8,161.5,283.21,228.39
2018,1,11,16,0,296.0,61.0,1.0,14.2,117.0,212.92,169.15
2018,1,11,16,15,277.0,49.5,1.05,13.8,91.5,177.47,136.95
2018,1,11,16,30,258.0,38.0,1.1,13.4,66.0,143.9,103.6
2018,1,11,16,45,187.5,26.5,1.1,13.05,42.0,92.61,33.08
2018,1,11,17,0,117.0,15.0,1.1,12.7,18.0,40.61,0.0
2018,1,11,17,15,58.5,7.5,1.2,12.55,9.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,7,15,52.0,5.0,1.75,10.55,5.5,0.0,0.0
2018,1,12,7,30,104.0,10.0,1.8,10.9,11.0,31.11,0.0
2018,1,12,7,45,266.5,19.5,1.85,11.25,40.5,99.18,0.0
2018,1,12,8,0,429.0,29.0,1.9,11.6,70.0,183.47,125.68
2018,1,12,8,15,516.5,34.5,1.95,11.9,108.5,241.62,184.83
2018,1,12,8,30,604.0,40.0,2.0,12.2,147.0,311.65,247.71
2018,1,12,8,45,416.5,48.0,2.1,12.5,130.5,266.42,217.32
2018,1,12,9,0,229.0,56.0,2.2,12.8,114.0,194.58,160.69
2018,1,12,9,15,117.0,70.0,2.3,13.2,100.0,149.36,123.04
2018,1,12,9,30,5.0,84.0,2.4,13.6,86.0,83.13,65.52
2018,1,12,9,45,8.5,104.0,2.5,14.05,107.5,106.04,84.86
2018,1,12,10,0,12.0,124.0,2.6,14.5,129.0,129.43,104.27
2018,1,12,10,15,63.0,150.0,2.6,14.75,177.0,202.27,165.73
2018,1,12,10,30,114.0,176.0,2.6,15.0,225.0,282.57,231.83
2018,1,12,10,45,245.5,175.0,2.55,15.25,288.0,395.12,324.27
2018,1,12,11,0,377.0,174.0,2.5,15.5,351.0,501.49,409.07
2018,1,12,11,15,399.5,177.5,2.5,15.65,370.5,543.69,440.54
2018,1,12,11,30,422.0,181.0,2.5,15.8,390.0,572.11,461.85
2018,1,12,11,45,443.5,178.0,2.5,15.95,401.0,591.07,476.11
2018,1,12,12,0,465.0,175.0,2.5,16.1,412.0,608.52,489.26
2018,1,12,12,15,578.5,145.5,2.5,16.2,440.5,675.18,541.28
2018,1,12,12,30,692.0,116.0,2.5,16.3,469.0,734.98,585.07
2018,1,12,12,45,615.5,135.0,2.55,16.35,446.0,690.13,551.84
2018,1,12,13,0,539.0,154.0,2.6,16.4,423.0,638.11,512.57
2018,1,12,13,15,491.0,160.0,2.65,16.4,400.0,599.42,483.25
2018,1,12,13,30,443.0,166.0,2.7,16.4,377.0,560.07,452.97
2018,1,12,13,45,445.0,157.5,2.75,16.35,361.5,542.24,440.18
2018,1,12,14,0,447.0,149.0,2.8,16.3,346.0,522.64,425.71
2018,1,12,14,15,562.0,118.5,2.75,16.2,350.0,561.05,457.59
2018,1,12,14,30,677.0,88.0,2.7,16.1,354.0,586.7,478.67
2018,1,12,14,45,726.5,74.0,2.7,16.0,337.0,575.1,469.78
2018,1,12,15,0,776.0,60.0,2.7,15.9,320.0,561.41,458.62
2018,1,12,15,15,742.5,57.0,2.7,15.9,282.0,506.91,413.97
2018,1,12,15,30,709.0,54.0,2.7,15.9,244.0,453.05,368.7
2018,1,12,15,45,608.5,54.0,2.35,14.95,198.0,374.13,302.61
2018,1,12,16,0,508.0,54.0,2.0,14.0,152.0,300.14,239.38
2018,1,12,16,15,362.5,46.5,2.0,13.55,107.5,208.91,162.11
2018,1,12,16,30,217.0,39.0,2.0,13.1,63.0,131.84,95.92
2018,1,12,16,45,165.5,27.0,2.0,12.65,40.5,87.97,37.27
2018,1,12,17,0,114.0,15.0,2.0,12.2,18.0,40.18,0.0
2018,1,12,17,15,57.0,7.5,2.0,12.05,9.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.95,8.05,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,1,13,7,15,4.0,3.5,4.3,8.5,3.5,0.0,0.0
2018,1,13,7,30,8.0,7.0,4.5,8.8,7.0,8.33,0.0
2018,1,13,7,45,60.0,21.5,4.65,9.05,27.0,43.92,0.0
2018,1,13,8,0,112.0,36.0,4.8,9.3,47.0,85.43,58.87
2018,1,13,8,15,186.0,48.5,4.85,9.65,77.5,131.46,101.96
2018,1,13,8,30,260.0,61.0,4.9,10.0,108.0,193.0,156.45
2018,1,13,8,45,304.0,73.0,4.95,10.35,141.0,240.27,199.16
2018,1,13,9,0,348.0,85.0,5.0,10.7,174.0,291.23,244.4
2018,1,13,9,15,380.5,95.5,4.95,11.1,207.0,337.27,284.57
2018,1,13,9,30,413.0,106.0,4.9,11.5,240.0,385.15,325.35
2018,1,13,9,45,411.5,119.0,4.9,11.95,264.5,415.79,350.65
2018,1,13,10,0,410.0,132.0,4.9,12.4,289.0,445.07,374.19
2018,1,13,10,15,519.0,122.0,4.8,12.8,336.5,523.78,438.95
2018,1,13,10,30,628.0,112.0,4.7,13.2,384.0,613.18,510.29
2018,1,13,10,45,628.0,118.0,4.65,13.65,402.0,636.84,527.21
2018,1,13,11,0,628.0,124.0,4.6,14.1,420.0,658.14,542.29
2018,1,13,11,15,552.0,147.5,4.45,14.45,414.0,630.87,518.04
2018,1,13,11,30,476.0,171.0,4.3,14.8,408.0,604.93,494.83
2018,1,13,11,45,449.0,180.5,4.2,15.2,407.0,599.01,488.42
2018,1,13,12,0,422.0,190.0,4.1,15.6,406.0,590.71,480.23
2018,1,13,12,15,464.0,178.0,4.0,15.8,416.0,613.16,497.98
2018,1,13,12,30,506.0,166.0,3.9,16.0,426.0,633.56,513.89
2018,1,13,12,45,597.5,139.0,3.8,16.2,442.0,680.82,550.99
2018,1,13,13,0,689.0,112.0,3.7,16.4,458.0,718.89,578.9
2018,1,13,13,15,682.5,110.5,3.65,16.45,445.0,702.76,566.66
2018,1,13,13,30,676.0,109.0,3.6,16.5,432.0,684.13,552.96
2018,1,13,13,45,671.0,105.5,3.55,16.55,414.5,661.92,536.59
2018,1,13,14,0,666.0,102.0,3.5,16.6,397.0,637.41,518.47
2018,1,13,14,15,673.5,94.0,3.4,16.5,376.5,614.39,501.26
2018,1,13,14,30,681.0,86.0,3.3,16.4,356.0,588.56,481.31
2018,1,13,14,45,673.5,80.0,3.25,16.3,328.0,552.6,452.98
2018,1,13,15,0,666.0,74.0,3.2,16.2,300.0,515.06,422.72
2018,1,13,15,15,665.5,65.0,3.2,16.2,268.5,476.53,390.8
2018,1,13,15,30,665.0,56.0,3.2,16.2,237.0,433.63,354.24
2018,1,13,15,45,596.0,52.0,2.85,15.2,194.5,367.06,297.93
2018,1,13,16,0,527.0,48.0,2.5,14.2,152.0,302.95,242.39
2018,1,13,16,15,413.0,43.5,2.55,13.7,112.5,226.27,176.13
2018,1,13,16,30,299.0,39.0,2.6,13.2,73.0,159.79,117.25
2018,1,13,16,45,219.5,27.5,2.7,12.7,46.5,104.76,50.58
2018,1,13,17,0,140.0,16.0,2.8,12.2,20.0,47.33,0.0
2018,1,13,17,15,70.0,8.0,2.9,12.0,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,3.95,9.5,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,3.9,9.6,1.0,0.95,0.0
2018,1,14,7,45,0.0,3.5,3.9,9.7,3.5,3.24,0.0
2018,1,14,8,0,0.0,6.0,3.9,9.8,6.0,5.55,0.0
2018,1,14,8,15,0.0,9.0,3.75,10.05,9.0,8.33,1.38
2018,1,14,8,30,0.0,12.0,3.6,10.3,12.0,11.11,3.89
2018,1,14,8,45,0.0,24.0,3.5,10.5,24.0,22.25,13.62
2018,1,14,9,0,0.0,36.0,3.4,10.7,36.0,33.42,23.37
2018,1,14,9,15,92.0,74.5,3.25,11.05,104.5,132.9,110.16
2018,1,14,9,30,184.0,113.0,3.1,11.4,173.0,246.02,206.64
2018,1,14,9,45,231.5,132.5,3.0,11.75,216.5,306.45,257.02
2018,1,14,10,0,279.0,152.0,2.9,12.1,260.0,369.76,308.84
2018,1,14,10,15,252.5,167.5,2.75,12.45,270.5,378.42,314.36
2018,1,14,10,30,226.0,183.0,2.6,12.8,281.0,384.7,317.9
2018,1,14,10,45,187.0,193.5,2.45,13.2,277.5,361.21,297.41
2018,1,14,11,0,148.0,204.0,2.3,13.6,274.0,346.92,284.14
2018,1,14,11,15,151.0,207.5,2.15,13.95,281.0,355.67,290.47
2018,1,14,11,30,154.0,211.0,2.0,14.3,288.0,364.11,296.37
2018,1,14,11,45,95.5,206.0,1.85,14.65,254.0,298.22,241.87
2018,1,14,12,0,37.0,201.0,1.7,15.0,220.0,243.9,196.27
2018,1,14,12,15,51.0,209.0,1.65,15.2,235.5,265.17,213.71
2018,1,14,12,30,65.0,217.0,1.6,15.4,251.0,286.53,230.79
2018,1,14,12,45,105.0,215.0,1.55,15.6,268.5,317.17,256.05
2018,1,14,13,0,145.0,213.0,1.5,15.8,286.0,359.84,290.21
2018,1,14,13,15,221.0,204.0,1.45,15.9,312.0,408.77,329.98
2018,1,14,13,30,297.0,195.0,1.4,16.0,338.0,467.53,376.22
2018,1,14,13,45,232.0,192.0,1.4,16.05,300.5,408.01,328.81
2018,1,14,14,0,167.0,189.0,1.4,16.1,263.0,338.81,274.07
2018,1,14,14,15,105.0,172.5,1.45,16.0,218.0,270.4,219.24
2018,1,14,14,30,43.0,156.0,1.5,15.9,173.0,195.21,157.7
2018,1,14,14,45,85.5,144.5,1.6,15.8,175.0,209.39,170.8
2018,1,14,15,0,128.0,133.0,1.7,15.7,177.0,229.46,187.94
2018,1,14,15,15,120.0,118.5,1.7,15.7,156.0,203.56,166.27
2018,1,14,15,30,112.0,104.0,1.7,15.7,135.0,178.17,144.8
2018,1,14,15,45,76.0,86.5,1.8,14.95,106.0,135.86,109.17
2018,1,14,16,0,40.0,69.0,1.9,14.2,77.0,90.62,70.79
2018,1,14,16,15,33.0,54.0,1.8,13.85,59.5,70.23,52.86
2018,1,14,16,30,26.0,39.0,1.7,13.5,42.0,50.44,35.03
2018,1,14,16,45,18.5,25.0,1.65,13.2,26.5,31.66,13.8
2018,1,14,17,0,11.0,11.0,1.6,12.9,11.0,13.03,0.0
2018,1,14,17,15,5.5,5.5,1.45,12.75,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.5,2.35,10.55,2.5,0.0,0.0
2018,1,15,7,30,0.0,5.0,2.3,10.8,5.0,4.77,0.0
2018,1,15,7,45,0.0,16.0,2.3,11.1,16.0,14.86,0.0
2018,1,15,8,0,0.0,27.0,2.3,11.4,27.0,25.61,14.51
2018,1,15,8,15,1.0,41.0,2.3,11.65,41.0,40.03,27.93
2018,1,15,8,30,2.0,55.0,2.3,11.9,55.0,54.39,40.67
2018,1,15,8,45,52.0,73.0,2.35,12.2,86.0,100.52,80.36
2018,1,15,9,0,102.0,91.0,2.4,12.5,117.0,155.3,127.48
2018,1,15,9,15,247.0,100.5,2.3,12.85,178.0,259.0,215.71
2018,1,15,9,30,392.0,110.0,2.2,13.2,239.0,377.39,313.63
2018,1,15,9,45,340.0,121.0,2.1,13.5,241.5,372.76,308.96
2018,1,15,10,0,288.0,132.0,2.0,13.8,244.0,351.49,291.15
2018,1,15,10,15,308.0,143.0,2.0,14.15,271.0,387.86,320.26
2018,1,15,10,30,328.0,154.0,2.0,14.5,298.0,424.52,348.78
2018,1,15,10,45,400.0,157.5,2.0,14.8,342.0,504.96,411.61
2018,1,15,11,0,472.0,161.0,2.0,15.1,386.0,574.75,464.8
2018,1,15,11,15,436.0,174.0,2.0,15.2,387.0,570.1,459.49
2018,1,15,11,30,400.0,187.0,2.0,15.3,388.0,562.45,452.44
2018,1,15,11,45,296.5,208.5,2.0,15.4,359.0,493.62,397.58
2018,1,15,12,0,193.0,230.0,2.0,15.5,330.0,421.99,339.93
2018,1,15,12,15,213.5,229.0,1.9,15.5,339.5,438.38,353.29
2018,1,15,12,30,234.0,228.0,1.8,15.5,349.0,454.12,365.54
2018,1,15,12,45,202.0,225.5,1.75,15.45,329.0,423.49,341.05
2018,1,15,13,0,170.0,223.0,1.7,15.4,309.0,392.65,316.54
2018,1,15,13,15,132.0,214.5,1.65,15.4,280.5,349.75,282.31
2018,1,15,13,30,94.0,206.0,1.6,15.4,252.0,295.35,238.78
2018,1,15,13,45,59.0,189.0,1.55,15.4,217.5,246.75,199.42
2018,1,15,14,0,24.0,172.0,1.5,15.4,183.0,189.47,152.47
2018,1,15,14,15,71.0,164.5,1.45,15.35,193.5,225.29,183.32
2018,1,15,14,30,118.0,157.0,1.4,15.3,204.0,258.28,211.07
2018,1,15,14,45,185.5,145.0,1.35,15.3,212.0,285.22,233.94
2018,1,15,15,0,253.0,133.0,1.3,15.3,220.0,316.54,259.45
2018,1,15,15,15,266.0,117.0,1.3,15.3,199.5,295.25,241.79
2018,1,15,15,30,279.0,101.0,1.3,15.3,179.0,272.24,222.34
2018,1,15,15,45,178.5,83.5,1.2,14.95,130.5,189.83,153.6
2018,1,15,16,0,78.0,66.0,1.1,14.6,82.0,109.56,86.26
2018,1,15,16,15,57.5,49.5,1.05,14.4,59.5,79.19,60.0
2018,1,15,16,30,37.0,33.0,1.0,14.2,37.0,50.62,35.07
2018,1,15,16,45,40.0,23.0,0.95,14.05,26.0,38.63,19.1
2018,1,15,17,0,43.0,13.0,0.9,13.9,15.0,22.43,0.0
2018,1,15,17,15,21.5,6.5,0.85,13.8,7.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.8,13.15,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.8,13.3,3.0,2.86,0.0
2018,1,16,7,45,0.0,7.5,0.8,13.45,7.5,6.94,0.0
2018,1,16,8,0,0.0,12.0,0.8,13.6,12.0,11.11,3.1
2018,1,16,8,15,0.0,17.0,0.9,13.75,17.0,15.75,7.54
2018,1,16,8,30,0.0,22.0,1.0,13.9,22.0,20.39,11.7
2018,1,16,8,45,0.0,30.0,1.1,14.1,30.0,27.83,18.19
2018,1,16,9,0,0.0,38.0,1.2,14.3,38.0,35.28,24.63
2018,1,16,9,15,0.0,40.5,1.05,14.6,40.5,37.61,26.63
2018,1,16,9,30,0.0,43.0,0.9,14.9,43.0,39.94,28.59
2018,1,16,9,45,14.5,86.0,0.75,15.2,91.5,90.66,71.72
2018,1,16,10,0,29.0,129.0,0.6,15.5,140.0,153.29,123.52
2018,1,16,10,15,22.5,138.0,0.55,15.7,147.0,151.17,121.07
2018,1,16,10,30,16.0,147.0,0.5,15.9,154.0,155.99,124.48
2018,1,16,10,45,20.5,159.0,0.45,16.1,168.5,172.15,137.34
2018,1,16,11,0,25.0,171.0,0.4,16.3,183.0,188.6,150.23
2018,1,16,11,15,25.5,175.5,0.4,16.45,188.0,204.18,162.29
2018,1,16,11,30,26.0,180.0,0.4,16.6,193.0,209.75,166.4
2018,1,16,11,45,23.0,177.0,0.45,16.75,188.5,193.27,153.14
2018,1,16,12,0,20.0,174.0,0.5,16.9,184.0,187.48,148.47
2018,1,16,12,15,10.5,152.0,0.65,16.9,157.5,156.01,123.14
2018,1,16,12,30,1.0,130.0,0.8,16.9,131.0,125.11,98.01
2018,1,16,12,45,8.0,120.0,0.95,16.95,124.5,120.73,94.9
2018,1,16,13,0,15.0,110.0,1.1,17.0,118.0,116.35,91.7
2018,1,16,13,15,15.5,114.5,1.1,16.9,122.5,121.24,95.82
2018,1,16,13,30,16.0,119.0,1.1,16.8,127.0,126.15,99.96
2018,1,16,13,45,76.0,124.0,1.1,16.75,159.0,194.64,157.83
2018,1,16,14,0,136.0,129.0,1.1,16.7,191.0,243.99,199.05
2018,1,16,14,15,148.0,142.5,1.1,16.6,206.0,265.32,216.06
2018,1,16,14,30,160.0,156.0,1.1,16.5,221.0,286.19,232.67
2018,1,16,14,45,92.0,131.0,1.15,16.4,167.5,206.74,167.72
2018,1,16,15,0,24.0,106.0,1.2,16.3,114.0,123.65,98.68
2018,1,16,15,15,13.0,89.0,1.2,16.3,93.5,93.18,73.32
2018,1,16,15,30,2.0,72.0,1.2,16.3,73.0,69.52,53.31
2018,1,16,15,45,1.5,67.0,1.1,15.65,67.5,64.91,49.45
2018,1,16,16,0,1.0,62.0,1.0,15.0,62.0,60.66,45.7
2018,1,16,16,15,0.5,47.0,1.0,14.7,47.0,45.4,32.47
2018,1,16,16,30,0.0,32.0,1.0,14.4,32.0,30.11,19.08
2018,1,16,16,45,0.0,20.0,1.0,14.05,20.0,18.57,7.23
2018,1,16,17,0,0.0,8.0,1.0,13.7,8.0,7.63,0.0
2018,1,16,17,15,0.0,4.0,1.0,13.55,4.0,3.81,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,17,7,15,12.0,4.5,1.35,11.05,4.5,0.0,0.0
2018,1,17,7,30,24.0,9.0,1.3,11.4,9.0,13.5,0.0
2018,1,17,7,45,74.0,22.0,1.3,11.8,28.5,48.11,0.86
2018,1,17,8,0,124.0,35.0,1.3,12.2,48.0,86.63,60.01
2018,1,17,8,15,171.0,50.0,1.25,12.5,76.5,127.13,97.5
2018,1,17,8,30,218.0,65.0,1.2,12.8,105.0,172.36,137.37
2018,1,17,8,45,253.0,79.0,1.15,13.1,137.0,215.15,174.86
2018,1,17,9,0,288.0,93.0,1.1,13.4,169.0,260.92,214.03
2018,1,17,9,15,283.5,108.5,1.05,13.8,193.0,289.12,237.68
2018,1,17,9,30,279.0,124.0,1.0,14.2,217.0,316.28,259.66
2018,1,17,9,45,211.5,144.0,1.0,14.6,218.5,307.59,251.55
2018,1,17,10,0,144.0,164.0,1.0,15.0,220.0,282.83,230.32
2018,1,17,10,15,205.0,171.5,1.1,15.25,258.5,338.61,275.92
2018,1,17,10,30,266.0,179.0,1.2,15.5,297.0,409.36,331.75
2018,1,17,10,45,279.5,186.0,1.25,15.75,315.5,434.73,350.71
2018,1,17,11,0,293.0,193.0,1.3,16.0,334.0,459.81,369.6
2018,1,17,11,15,344.0,188.0,1.4,16.2,359.0,500.11,401.22
2018,1,17,11,30,395.0,183.0,1.5,16.4,384.0,554.78,442.83
2018,1,17,11,45,396.5,184.0,1.6,16.55,388.5,561.86,447.85
2018,1,17,12,0,398.0,185.0,1.7,16.7,393.0,567.3,452.05
2018,1,17,12,15,423.0,187.5,1.7,16.8,409.0,592.55,470.94
2018,1,17,12,30,448.0,190.0,1.7,16.9,425.0,616.06,488.27
2018,1,17,12,45,468.0,182.0,1.7,17.05,425.0,621.31,492.29
2018,1,17,13,0,488.0,174.0,1.7,17.2,425.0,624.32,494.84
2018,1,17,13,15,405.0,186.5,1.7,17.15,391.0,564.67,449.13
2018,1,17,13,30,322.0,199.0,1.7,17.1,357.0,493.57,394.77
2018,1,17,13,45,255.5,198.5,1.7,17.1,320.5,434.98,349.34
2018,1,17,14,0,189.0,198.0,1.7,17.1,284.0,366.66,295.62
2018,1,17,14,15,220.0,181.0,1.7,16.95,275.5,364.21,295.32
2018,1,17,14,30,251.0,164.0,1.7,16.8,267.0,370.27,300.96
2018,1,17,14,45,280.5,147.5,1.65,16.65,253.5,361.8,294.9
2018,1,17,15,0,310.0,131.0,1.6,16.5,240.0,350.43,286.21
2018,1,17,15,15,285.0,118.5,1.6,16.5,210.0,309.0,252.35
2018,1,17,15,30,260.0,106.0,1.6,16.5,180.0,268.99,219.1
2018,1,17,15,45,239.0,91.0,1.45,15.75,151.0,229.57,186.06
2018,1,17,16,0,218.0,76.0,1.3,15.0,122.0,191.67,153.45
2018,1,17,16,15,183.0,61.0,1.3,14.7,93.5,149.95,117.01
2018,1,17,16,30,148.0,46.0,1.3,14.4,65.0,111.64,82.88
2018,1,17,16,45,97.0,31.0,1.25,14.05,41.5,71.8,43.5
2018,1,17,17,0,46.0,16.0,1.2,13.7,18.0,26.18,0.0
2018,1,17,17,15,23.0,8.0,1.2,13.65,9.0,11.89,0.0
2018,1,17,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,2.35,12.4,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.5,12.7,1.0,0.95,0.0
2018,1,18,7,45,0.0,2.5,2.65,12.95,2.5,2.31,0.0
2018,1,18,8,0,0.0,4.0,2.8,13.2,4.0,3.7,0.0
2018,1,18,8,15,0.0,5.0,2.8,13.4,5.0,4.62,0.0
2018,1,18,8,30,0.0,6.0,2.8,13.6,6.0,5.55,0.0
2018,1,18,8,45,0.0,7.5,2.85,13.75,7.5,6.94,0.3
2018,1,18,9,0,0.0,9.0,2.9,13.9,9.0,8.33,1.52
2018,1,18,9,15,0.0,22.0,2.9,14.0,22.0,20.4,11.91
2018,1,18,9,30,0.0,35.0,2.9,14.1,35.0,32.49,22.27
2018,1,18,9,45,0.0,68.5,2.9,14.25,68.5,63.73,48.86
2018,1,18,10,0,0.0,102.0,2.9,14.4,102.0,97.38,77.13
2018,1,18,10,15,11.0,110.0,3.0,14.5,115.0,113.0,90.39
2018,1,18,10,30,22.0,118.0,3.1,14.6,128.0,135.66,109.49
2018,1,18,10,45,22.0,110.5,3.2,14.7,121.0,127.64,102.66
2018,1,18,11,0,22.0,103.0,3.3,14.8,114.0,119.84,96.08
2018,1,18,11,15,11.0,98.0,3.3,14.85,103.5,100.89,79.77
2018,1,18,11,30,0.0,93.0,3.3,14.9,93.0,86.98,67.65
2018,1,18,11,45,0.0,97.5,3.35,15.0,97.5,91.4,71.28
2018,1,18,12,0,0.0,102.0,3.4,15.1,102.0,95.84,74.91
2018,1,18,12,15,0.0,115.5,3.45,15.1,115.5,109.38,86.13
2018,1,18,12,30,0.0,129.0,3.5,15.1,129.0,123.13,97.52
2018,1,18,12,45,18.5,147.0,3.5,15.15,156.5,157.34,126.49
2018,1,18,13,0,37.0,165.0,3.5,15.2,184.0,201.23,163.09
2018,1,18,13,15,18.5,150.0,3.55,15.1,159.5,160.47,129.09
2018,1,18,13,30,0.0,135.0,3.6,15.0,135.0,129.88,103.33
2018,1,18,13,45,0.0,122.5,3.7,14.95,122.5,117.16,92.96
2018,1,18,14,0,0.0,110.0,3.8,14.9,110.0,104.56,82.63
2018,1,18,14,15,0.0,108.5,3.8,14.7,108.5,103.35,81.82
2018,1,18,14,30,0.0,107.0,3.8,14.5,107.0,102.24,81.08
2018,1,18,14,45,0.0,94.0,3.75,14.3,94.0,89.24,70.33
2018,1,18,15,0,0.0,81.0,3.7,14.1,81.0,76.34,59.57
2018,1,18,15,15,0.0,76.5,3.7,14.1,76.5,72.24,56.15
2018,1,18,15,30,0.0,72.0,3.7,14.1,72.0,68.26,52.75
2018,1,18,15,45,0.0,60.5,3.5,13.7,60.5,57.01,43.16
2018,1,18,16,0,0.0,49.0,3.3,13.3,49.0,45.8,33.47
2018,1,18,16,15,0.0,37.0,3.25,13.15,37.0,34.37,23.46
2018,1,18,16,30,0.0,25.0,3.2,13.0,25.0,23.2,13.6
2018,1,18,16,45,0.0,16.0,3.2,12.8,16.0,14.83,5.35
2018,1,18,17,0,0.0,7.0,3.2,12.6,7.0,6.48,0.0
2018,1,18,17,15,0.0,3.5,3.3,12.5,3.5,3.34,0.0
2018,1,18,17,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,19,7,15,45.5,7.5,2.4,9.4,8.5,0.0,0.0
2018,1,19,7,30,91.0,15.0,2.4,9.9,17.0,32.93,0.0
2018,1,19,7,45,213.5,26.5,2.4,10.35,45.0,93.79,17.74
2018,1,19,8,0,336.0,38.0,2.4,10.8,73.0,161.83,115.51
2018,1,19,8,15,412.5,46.0,2.5,11.05,109.5,218.43,169.59
2018,1,19,8,30,489.0,54.0,2.6,11.3,146.0,282.0,226.81
2018,1,19,8,45,394.5,72.5,2.65,11.55,158.5,281.55,231.29
2018,1,19,9,0,300.0,91.0,2.7,11.8,171.0,273.48,227.12
2018,1,19,9,15,288.0,110.0,2.7,11.95,196.5,293.43,245.03
2018,1,19,9,30,276.0,129.0,2.7,12.1,222.0,320.57,267.82
2018,1,19,9,45,303.5,139.5,2.65,12.25,251.5,361.0,301.33
2018,1,19,10,0,331.0,150.0,2.6,12.4,281.0,402.71,335.19
2018,1,19,10,15,295.0,167.5,2.6,12.5,291.0,408.74,338.91
2018,1,19,10,30,259.0,185.0,2.6,12.6,301.0,411.61,339.97
2018,1,19,10,45,277.5,187.0,2.6,12.7,317.0,434.68,358.43
2018,1,19,11,0,296.0,189.0,2.6,12.8,333.0,457.74,376.61
2018,1,19,11,15,291.0,195.0,2.6,12.85,340.5,466.38,382.82
2018,1,19,11,30,286.0,201.0,2.6,12.9,348.0,473.78,388.12
2018,1,19,11,45,330.0,188.5,2.65,13.0,361.0,498.61,408.64
2018,1,19,12,0,374.0,176.0,2.7,13.1,374.0,537.93,439.85
2018,1,19,12,15,331.0,200.5,2.8,13.1,376.0,517.34,422.65
2018,1,19,12,30,288.0,225.0,2.9,13.1,378.0,510.34,415.97
2018,1,19,12,45,204.5,217.5,3.05,13.1,325.5,416.32,341.04
2018,1,19,13,0,121.0,210.0,3.2,13.1,273.0,336.39,275.71
2018,1,19,13,15,108.5,196.0,3.3,13.05,251.5,308.12,253.27
2018,1,19,13,30,96.0,182.0,3.4,13.0,230.0,279.96,230.52
2018,1,19,13,45,233.5,173.5,3.5,12.95,283.5,388.36,322.38
2018,1,19,14,0,371.0,165.0,3.6,12.9,337.0,489.92,406.04
2018,1,19,14,15,523.0,130.5,3.7,12.75,357.0,550.31,456.96
2018,1,19,14,30,675.0,96.0,3.8,12.6,377.0,605.68,502.93
2018,1,19,14,45,629.5,95.5,3.9,12.5,341.0,550.94,458.97
2018,1,19,15,0,584.0,95.0,4.0,12.4,305.0,497.18,415.42
2018,1,19,15,15,525.0,90.0,4.0,12.4,263.0,432.01,361.36
2018,1,19,15,30,466.0,85.0,4.0,12.4,221.0,366.72,306.19
2018,1,19,15,45,467.5,72.5,3.85,11.85,191.5,334.49,277.68
2018,1,19,16,0,469.0,60.0,3.7,11.3,162.0,297.63,243.92
2018,1,19,16,15,422.0,51.5,3.65,10.9,128.0,244.36,195.53
2018,1,19,16,30,375.0,43.0,3.6,10.5,94.0,195.06,149.43
2018,1,19,16,45,226.0,31.0,3.55,10.15,58.5,116.27,77.45
2018,1,19,17,0,77.0,19.0,3.5,9.8,23.0,42.96,0.0
2018,1,19,17,15,38.5,9.5,3.5,9.7,11.5,16.34,0.0
2018,1,19,17,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.9,8.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.7,6.65,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.65,6.55,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.6,6.45,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.6,6.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.55,6.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,1,20,7,15,77.0,7.5,3.6,7.0,9.0,0.0,0.0
2018,1,20,7,30,154.0,15.0,3.7,7.6,18.0,45.82,0.0
2018,1,20,7,45,295.0,23.5,3.75,8.25,48.0,111.43,28.03
2018,1,20,8,0,436.0,32.0,3.8,8.9,78.0,187.82,135.42
2018,1,20,8,15,459.0,40.0,3.85,9.3,109.0,229.32,179.56
2018,1,20,8,30,482.0,48.0,3.9,9.7,140.0,272.64,221.44
2018,1,20,8,45,358.0,73.5,3.95,10.1,151.0,265.7,220.33
2018,1,20,9,0,234.0,99.0,4.0,10.5,162.0,240.37,201.06
2018,1,20,9,15,254.5,114.5,4.05,10.9,192.5,280.17,235.61
2018,1,20,9,30,275.0,130.0,4.1,11.3,223.0,321.2,270.32
2018,1,20,9,45,314.5,139.0,4.15,11.65,256.0,367.52,309.14
2018,1,20,10,0,354.0,148.0,4.2,12.0,289.0,416.04,349.09
2018,1,20,10,15,389.5,153.5,4.2,12.2,319.5,471.07,393.49
2018,1,20,10,30,425.0,159.0,4.2,12.4,350.0,516.02,429.32
2018,1,20,10,45,473.0,157.0,4.2,12.65,380.0,562.35,466.11
2018,1,20,11,0,521.0,155.0,4.2,12.9,410.0,609.17,502.74
2018,1,20,11,15,526.0,159.5,4.25,13.0,424.0,628.76,517.5
2018,1,20,11,30,531.0,164.0,4.3,13.1,438.0,646.46,530.86
2018,1,20,11,45,500.5,176.0,4.3,13.25,438.0,641.24,525.42
2018,1,20,12,0,470.0,188.0,4.3,13.4,438.0,633.29,518.03
2018,1,20,12,15,471.5,188.0,4.35,13.45,439.5,636.29,520.47
2018,1,20,12,30,473.0,188.0,4.4,13.5,441.0,637.3,521.36
2018,1,20,12,45,474.0,185.5,4.4,13.6,436.5,633.01,518.01
2018,1,20,13,0,475.0,183.0,4.4,13.7,432.0,626.73,513.19
2018,1,20,13,15,473.5,178.5,4.35,13.7,421.0,614.12,503.53
2018,1,20,13,30,472.0,174.0,4.3,13.7,410.0,599.63,492.44
2018,1,20,13,45,474.5,165.0,4.3,13.7,394.0,581.29,478.7
2018,1,20,14,0,477.0,156.0,4.3,13.7,378.0,561.02,463.33
2018,1,20,14,15,595.5,122.5,4.3,13.6,383.5,600.64,497.11
2018,1,20,14,30,714.0,89.0,4.3,13.5,389.0,626.38,519.24
2018,1,20,14,45,754.5,76.0,4.25,13.4,370.0,610.05,506.51
2018,1,20,15,0,795.0,63.0,4.2,13.3,351.0,591.83,491.72
2018,1,20,15,15,764.5,60.0,4.2,13.3,312.5,537.76,447.03
2018,1,20,15,30,734.0,57.0,4.2,13.3,274.0,483.99,401.46
2018,1,20,15,45,538.0,65.0,3.9,12.5,211.0,362.91,300.28
2018,1,20,16,0,342.0,73.0,3.6,11.7,148.0,253.25,207.45
2018,1,20,16,15,339.0,56.5,3.5,11.2,117.0,215.35,172.59
2018,1,20,16,30,336.0,40.0,3.4,10.7,86.0,179.21,137.6
2018,1,20,16,45,280.5,30.5,3.3,10.2,59.5,133.15,90.66
2018,1,20,17,0,225.0,21.0,3.2,9.7,33.0,85.14,0.0
2018,1,20,17,15,112.5,10.5,3.15,9.55,16.5,31.5,0.0
2018,1,20,17,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,21,7,15,63.0,7.5,1.25,9.1,9.0,0.0,0.0
2018,1,21,7,30,126.0,15.0,1.2,9.3,18.0,40.07,0.0
2018,1,21,7,45,187.5,24.5,1.1,9.55,39.5,84.98,24.78
2018,1,21,8,0,249.0,34.0,1.0,9.8,61.0,129.96,93.48
2018,1,21,8,15,205.0,52.5,1.05,10.05,81.5,148.81,116.04
2018,1,21,8,30,161.0,71.0,1.1,10.3,102.0,155.58,125.24
2018,1,21,8,45,191.0,85.5,1.15,10.5,131.0,193.86,159.19
2018,1,21,9,0,221.0,100.0,1.2,10.7,160.0,234.82,194.74
2018,1,21,9,15,236.5,116.0,1.35,11.0,189.0,271.87,226.33
2018,1,21,9,30,252.0,132.0,1.5,11.3,218.0,309.76,257.94
2018,1,21,9,45,248.5,148.0,1.6,11.6,240.0,336.07,279.22
2018,1,21,10,0,245.0,164.0,1.7,11.9,262.0,361.47,299.33
2018,1,21,10,15,268.5,172.5,1.85,12.1,287.5,396.13,327.35
2018,1,21,10,30,292.0,181.0,2.0,12.3,313.0,431.48,355.54
2018,1,21,10,45,247.5,197.0,2.1,12.45,313.0,423.95,348.08
2018,1,21,11,0,203.0,213.0,2.2,12.6,313.0,400.88,328.64
2018,1,21,11,15,182.0,222.5,2.25,12.7,314.5,398.67,326.12
2018,1,21,11,30,161.0,232.0,2.3,12.8,316.0,395.19,322.46
2018,1,21,11,45,136.5,236.0,2.35,12.9,308.0,381.02,310.36
2018,1,21,12,0,112.0,240.0,2.4,13.0,300.0,352.76,287.26
2018,1,21,12,15,108.0,240.0,2.4,13.05,298.0,349.57,284.64
2018,1,21,12,30,104.0,240.0,2.4,13.1,296.0,346.15,281.76
2018,1,21,12,45,144.5,236.0,2.4,13.15,313.0,388.41,316.41
2018,1,21,13,0,185.0,232.0,2.4,13.2,330.0,416.41,339.52
2018,1,21,13,15,254.0,218.5,2.4,13.25,349.0,468.13,381.72
2018,1,21,13,30,323.0,205.0,2.4,13.3,368.0,503.58,410.89
2018,1,21,13,45,275.5,202.0,2.4,13.3,337.0,456.3,373.07
2018,1,21,14,0,228.0,199.0,2.4,13.3,306.0,398.11,326.86
2018,1,21,14,15,174.5,189.0,2.35,13.3,268.0,341.28,280.8
2018,1,21,14,30,121.0,179.0,2.3,13.3,230.0,287.11,236.24
2018,1,21,14,45,114.5,161.0,2.2,13.25,206.5,257.95,212.75
2018,1,21,15,0,108.0,143.0,2.1,13.2,183.0,229.05,189.08
2018,1,21,15,15,133.5,131.0,2.1,13.2,175.0,226.85,187.62
2018,1,21,15,30,159.0,119.0,2.1,13.2,167.0,222.39,183.71
2018,1,21,15,45,129.5,102.5,1.9,12.7,137.5,182.0,149.28
2018,1,21,16,0,100.0,86.0,1.7,12.2,108.0,144.21,116.72
2018,1,21,16,15,82.5,68.5,1.8,12.0,84.0,112.81,89.14
2018,1,21,16,30,65.0,51.0,1.9,11.8,60.0,83.03,62.67
2018,1,21,16,45,41.0,35.0,2.0,11.6,40.0,54.96,36.54
2018,1,21,17,0,17.0,19.0,2.1,11.4,20.0,23.54,0.0
2018,1,21,17,15,8.5,9.5,2.15,11.35,10.0,10.69,0.0
2018,1,21,17,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
