Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,7,15,31.5,6.5,2.7,11.9,7.0,0.0,0.0
2018,1,22,7,30,63.0,13.0,2.8,12.1,14.0,25.28,0.0
2018,1,22,7,45,99.0,22.0,2.85,12.35,30.0,59.02,18.61
2018,1,22,8,0,135.0,31.0,2.9,12.6,46.0,89.98,63.85
2018,1,22,8,15,132.0,44.5,2.9,12.75,64.5,104.61,80.08
2018,1,22,8,30,129.0,58.0,2.9,12.9,83.0,125.43,99.8
2018,1,22,8,45,105.5,80.0,2.9,13.0,103.5,139.57,113.22
2018,1,22,9,0,82.0,102.0,2.9,13.1,124.0,157.48,128.97
2018,1,22,9,15,160.0,118.0,2.9,13.25,170.0,222.71,184.77
2018,1,22,9,30,238.0,134.0,2.9,13.4,216.0,303.72,252.7
2018,1,22,9,45,266.0,146.5,2.9,13.6,247.0,345.55,287.03
2018,1,22,10,0,294.0,159.0,2.9,13.8,278.0,388.84,322.06
2018,1,22,10,15,345.0,162.0,3.0,13.9,311.5,438.24,362.3
2018,1,22,10,30,396.0,165.0,3.1,14.0,345.0,502.19,413.12
2018,1,22,10,45,431.5,167.0,3.15,14.1,372.5,543.04,445.07
2018,1,22,11,0,467.0,169.0,3.2,14.2,400.0,583.98,476.84
2018,1,22,11,15,540.5,157.0,3.2,14.3,433.0,639.15,519.97
2018,1,22,11,30,614.0,145.0,3.2,14.4,466.0,700.5,566.79
2018,1,22,11,45,593.0,154.0,3.2,14.45,468.5,700.28,565.42
2018,1,22,12,0,572.0,163.0,3.2,14.5,471.0,692.2,558.71
2018,1,22,12,15,491.0,185.0,3.15,14.5,450.0,651.11,525.6
2018,1,22,12,30,410.0,207.0,3.1,14.5,429.0,607.15,490.29
2018,1,22,12,45,372.0,210.5,3.05,14.5,410.0,563.8,456.88
2018,1,22,13,0,334.0,214.0,3.0,14.5,391.0,533.11,432.62
2018,1,22,13,15,233.0,211.5,2.95,14.45,333.5,442.71,360.41
2018,1,22,13,30,132.0,209.0,2.9,14.4,276.0,341.31,278.33
2018,1,22,13,45,106.0,195.5,2.8,14.35,248.0,302.44,247.11
2018,1,22,14,0,80.0,182.0,2.7,14.3,220.0,252.95,206.83
2018,1,22,14,15,335.5,146.5,2.6,14.15,291.5,433.98,358.61
2018,1,22,14,30,591.0,111.0,2.5,14.0,363.0,568.22,466.75
2018,1,22,14,45,673.5,91.5,2.4,13.9,357.5,580.52,475.94
2018,1,22,15,0,756.0,72.0,2.3,13.8,352.0,581.39,476.5
2018,1,22,15,15,642.5,79.0,2.3,13.8,299.0,493.64,405.81
2018,1,22,15,30,529.0,86.0,2.3,13.8,246.0,409.58,337.04
2018,1,22,15,45,531.0,73.5,2.1,13.2,214.0,371.32,304.47
2018,1,22,16,0,533.0,61.0,1.9,12.6,182.0,331.56,268.95
2018,1,22,16,15,493.0,52.5,1.95,12.25,146.0,277.58,220.76
2018,1,22,16,30,453.0,44.0,2.0,11.9,110.0,226.75,173.79
2018,1,22,16,45,325.0,34.0,2.0,11.6,72.5,151.29,105.7
2018,1,22,17,0,197.0,24.0,2.0,11.3,35.0,83.71,6.37
2018,1,22,17,15,98.5,12.0,2.05,11.15,17.5,30.61,0.0
2018,1,22,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,23,7,15,21.5,5.5,1.6,8.45,6.0,0.0,0.0
2018,1,23,7,30,43.0,11.0,1.6,8.7,12.0,19.29,0.0
2018,1,23,7,45,79.5,23.0,1.6,8.9,30.0,50.96,18.08
2018,1,23,8,0,116.0,35.0,1.6,9.1,48.0,82.59,59.41
2018,1,23,8,15,94.0,47.5,1.6,9.35,61.0,94.36,73.07
2018,1,23,8,30,72.0,60.0,1.6,9.6,74.0,97.52,77.66
2018,1,23,8,45,70.5,78.0,1.55,9.85,94.5,120.48,98.21
2018,1,23,9,0,69.0,96.0,1.5,10.1,115.0,135.98,111.93
2018,1,23,9,15,109.0,117.5,1.55,10.45,152.5,193.24,160.85
2018,1,23,9,30,149.0,139.0,1.6,10.8,190.0,246.65,205.72
2018,1,23,9,45,200.5,152.0,1.65,11.15,229.0,300.07,250.15
2018,1,23,10,0,252.0,165.0,1.7,11.5,268.0,367.53,304.91
2018,1,23,10,15,326.0,166.5,1.75,11.8,309.5,430.29,355.61
2018,1,23,10,30,400.0,168.0,1.8,12.1,351.0,509.03,417.48
2018,1,23,10,45,445.0,167.5,1.85,12.4,381.0,554.59,452.36
2018,1,23,11,0,490.0,167.0,1.9,12.7,411.0,600.62,487.33
2018,1,23,11,15,555.5,155.5,1.75,12.95,441.0,650.44,524.13
2018,1,23,11,30,621.0,144.0,1.6,13.2,471.0,706.33,563.94
2018,1,23,11,45,617.0,147.0,1.5,13.45,476.5,713.96,567.15
2018,1,23,12,0,613.0,150.0,1.4,13.7,482.0,718.93,568.96
2018,1,23,12,15,577.0,161.0,1.2,13.85,474.0,697.33,550.53
2018,1,23,12,30,541.0,172.0,1.0,14.0,466.0,679.39,534.53
2018,1,23,12,45,505.5,180.5,0.8,14.1,453.0,656.74,515.23
2018,1,23,13,0,470.0,189.0,0.6,14.2,440.0,632.3,494.65
2018,1,23,13,15,518.5,170.0,0.55,14.3,440.5,644.47,504.36
2018,1,23,13,30,567.0,151.0,0.5,14.4,441.0,652.93,510.85
2018,1,23,13,45,664.0,121.5,0.45,14.45,448.0,690.08,537.75
2018,1,23,14,0,761.0,92.0,0.4,14.5,455.0,709.95,551.07
2018,1,23,14,15,793.0,82.0,0.45,14.45,441.0,700.94,546.13
2018,1,23,14,30,825.0,72.0,0.5,14.4,427.0,687.12,538.17
2018,1,23,14,45,806.5,69.5,0.5,14.4,394.0,643.18,507.67
2018,1,23,15,0,788.0,67.0,0.5,14.4,361.0,597.92,474.31
2018,1,23,15,15,758.5,63.5,0.5,14.4,322.0,543.86,433.33
2018,1,23,15,30,729.0,60.0,0.5,14.4,283.0,490.02,391.19
2018,1,23,15,45,681.5,56.0,0.6,13.95,241.0,426.99,341.72
2018,1,23,16,0,634.0,52.0,0.7,13.5,199.0,369.25,294.07
2018,1,23,16,15,545.5,47.0,0.75,13.25,154.5,294.27,230.79
2018,1,23,16,30,457.0,42.0,0.8,13.0,110.0,227.18,172.54
2018,1,23,16,45,347.5,33.5,0.9,12.75,75.0,158.49,111.04
2018,1,23,17,0,238.0,25.0,1.0,12.5,40.0,95.38,20.3
2018,1,23,17,15,142.0,15.5,1.1,12.3,22.0,42.67,0.0
2018,1,23,17,30,46.0,6.0,1.2,12.1,4.0,0.0,0.0
2018,1,23,17,45,23.0,3.0,1.25,11.95,2.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,24,7,15,21.5,5.5,3.3,10.05,6.0,0.0,0.0
2018,1,24,7,30,43.0,11.0,3.4,10.4,12.0,19.29,0.0
2018,1,24,7,45,22.0,23.5,3.5,10.8,24.0,30.15,10.03
2018,1,24,8,0,1.0,36.0,3.6,11.2,36.0,35.69,23.51
2018,1,24,8,15,5.0,52.0,3.8,11.5,53.0,53.27,39.3
2018,1,24,8,30,9.0,68.0,4.0,11.8,70.0,71.13,55.07
2018,1,24,8,45,16.5,85.5,4.2,12.1,90.0,92.75,73.91
2018,1,24,9,0,24.0,103.0,4.4,12.4,110.0,120.95,98.19
2018,1,24,9,15,49.0,121.5,4.55,12.6,138.0,156.13,128.4
2018,1,24,9,30,74.0,140.0,4.7,12.8,166.0,193.51,160.26
2018,1,24,9,45,104.5,153.0,4.85,13.0,193.5,239.12,198.81
2018,1,24,10,0,135.0,166.0,5.0,13.2,221.0,278.24,231.67
2018,1,24,10,15,147.5,181.5,5.15,13.4,246.0,309.35,257.19
2018,1,24,10,30,160.0,197.0,5.3,13.6,271.0,340.91,282.86
2018,1,24,10,45,99.5,195.5,5.45,13.8,242.5,284.0,234.45
2018,1,24,11,0,39.0,194.0,5.6,14.0,214.0,235.33,192.32
2018,1,24,11,15,21.0,172.0,5.75,14.1,183.0,185.49,150.57
2018,1,24,11,30,3.0,150.0,5.9,14.2,152.0,147.23,118.09
2018,1,24,11,45,2.0,145.5,6.05,14.3,147.0,141.57,113.27
2018,1,24,12,0,1.0,141.0,6.2,14.4,142.0,135.98,108.52
2018,1,24,12,15,0.5,142.5,6.3,14.35,143.0,137.06,109.4
2018,1,24,12,30,0.0,144.0,6.4,14.3,144.0,138.19,110.34
2018,1,24,12,45,0.5,140.0,6.45,14.25,140.5,134.53,107.38
2018,1,24,13,0,1.0,136.0,6.5,14.2,137.0,130.93,104.48
2018,1,24,13,15,0.5,118.0,6.45,14.1,118.5,112.26,89.0
2018,1,24,13,30,0.0,100.0,6.4,14.0,100.0,93.88,73.72
2018,1,24,13,45,0.0,82.0,6.3,13.9,82.0,76.36,59.1
2018,1,24,14,0,0.0,64.0,6.2,13.8,64.0,59.54,45.0
2018,1,24,14,15,29.5,75.5,6.0,13.65,88.5,95.56,76.67
2018,1,24,14,30,59.0,87.0,5.8,13.5,113.0,135.51,111.37
2018,1,24,14,45,65.5,89.5,5.55,13.35,116.0,140.93,116.13
2018,1,24,15,0,72.0,92.0,5.3,13.2,119.0,145.85,120.41
2018,1,24,15,15,52.5,85.5,5.3,13.2,104.0,116.97,95.45
2018,1,24,15,30,33.0,79.0,5.3,13.2,89.0,97.43,78.35
2018,1,24,15,45,32.5,82.5,5.15,12.8,91.5,100.9,81.14
2018,1,24,16,0,32.0,86.0,5.0,12.4,94.0,105.68,84.79
2018,1,24,16,15,23.5,69.0,5.0,12.05,74.0,82.62,64.58
2018,1,24,16,30,15.0,52.0,5.0,11.7,54.0,60.38,44.98
2018,1,24,16,45,24.5,36.5,4.95,11.35,38.5,46.38,31.34
2018,1,24,17,0,34.0,21.0,4.9,11.0,23.0,32.72,7.53
2018,1,24,17,15,33.0,13.5,4.6,10.7,14.0,19.41,0.0
2018,1,24,17,30,32.0,6.0,4.3,10.4,5.0,0.0,0.0
2018,1,24,17,45,16.0,3.0,3.95,10.1,2.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,25,7,15,11.5,6.5,2.85,9.25,7.0,0.0,0.0
2018,1,25,7,30,23.0,13.0,2.8,9.6,14.0,17.11,0.0
2018,1,25,7,45,123.5,29.5,2.75,9.95,43.0,71.62,32.91
2018,1,25,8,0,224.0,46.0,2.7,10.3,72.0,136.47,100.87
2018,1,25,8,15,353.5,54.0,2.75,10.5,115.5,205.08,161.19
2018,1,25,8,30,483.0,62.0,2.8,10.7,159.0,289.15,234.32
2018,1,25,8,45,422.0,75.5,2.9,10.95,174.5,298.74,246.69
2018,1,25,9,0,361.0,89.0,3.0,11.2,190.0,303.32,253.1
2018,1,25,9,15,298.0,108.0,3.05,11.4,200.0,296.9,248.91
2018,1,25,9,30,235.0,127.0,3.1,11.6,210.0,293.47,245.94
2018,1,25,9,45,194.0,137.0,3.2,11.85,210.0,287.66,240.7
2018,1,25,10,0,153.0,147.0,3.3,12.1,210.0,267.68,223.42
2018,1,25,10,15,153.5,157.5,3.4,12.3,225.0,284.82,237.36
2018,1,25,10,30,154.0,168.0,3.5,12.5,240.0,301.59,250.73
2018,1,25,10,45,188.0,188.0,3.65,12.65,280.0,355.26,294.7
2018,1,25,11,0,222.0,208.0,3.8,12.8,320.0,410.14,338.94
2018,1,25,11,15,247.0,217.5,3.9,12.9,346.0,458.89,377.55
2018,1,25,11,30,272.0,227.0,4.0,13.0,372.0,494.91,406.0
2018,1,25,11,45,298.0,226.0,4.1,13.05,387.5,518.86,425.25
2018,1,25,12,0,324.0,225.0,4.2,13.1,403.0,542.16,444.1
2018,1,25,12,15,300.5,225.0,4.25,13.1,390.5,523.25,428.76
2018,1,25,12,30,277.0,225.0,4.3,13.1,378.0,503.05,412.58
2018,1,25,12,45,180.0,207.5,4.4,13.1,306.5,384.51,316.81
2018,1,25,13,0,83.0,190.0,4.5,13.1,235.0,267.95,220.25
2018,1,25,13,15,103.0,181.5,4.5,13.05,236.0,286.41,236.4
2018,1,25,13,30,123.0,173.0,4.5,13.0,237.0,291.37,241.33
2018,1,25,13,45,211.5,182.5,4.55,12.95,287.0,383.59,318.7
2018,1,25,14,0,300.0,192.0,4.6,12.9,337.0,458.54,380.8
2018,1,25,14,15,317.5,175.0,4.55,12.8,321.0,443.35,369.23
2018,1,25,14,30,335.0,158.0,4.5,12.7,305.0,426.11,356.13
2018,1,25,14,45,468.0,128.5,4.5,12.6,316.5,482.69,404.16
2018,1,25,15,0,601.0,99.0,4.5,12.5,328.0,521.18,436.33
2018,1,25,15,15,629.5,86.5,4.5,12.5,304.5,499.01,417.54
2018,1,25,15,30,658.0,74.0,4.5,12.5,281.0,472.55,394.52
2018,1,25,15,45,612.0,69.0,4.15,12.05,240.0,411.94,342.19
2018,1,25,16,0,566.0,64.0,3.8,11.6,199.0,354.03,291.1
2018,1,25,16,15,492.5,57.5,3.65,11.25,157.5,286.11,230.94
2018,1,25,16,30,419.0,51.0,3.5,10.9,116.0,224.45,175.23
2018,1,25,16,45,291.0,40.5,3.35,10.6,78.5,149.56,108.86
2018,1,25,17,0,163.0,30.0,3.2,10.3,41.0,84.9,34.28
2018,1,25,17,15,90.5,18.0,3.15,10.2,23.0,35.27,0.0
2018,1,25,17,30,18.0,6.0,3.1,10.1,5.0,0.0,0.0
2018,1,25,17,45,9.0,3.0,3.1,10.0,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,26,7,15,75.0,9.5,1.45,8.7,11.5,0.0,0.0
2018,1,26,7,30,150.0,19.0,1.5,9.0,23.0,48.92,0.0
2018,1,26,7,45,288.0,28.5,1.5,9.3,55.5,116.89,59.07
2018,1,26,8,0,426.0,38.0,1.5,9.6,88.0,191.37,140.91
2018,1,26,8,15,513.0,43.5,1.55,9.9,129.5,254.15,198.75
2018,1,26,8,30,600.0,49.0,1.6,10.2,171.0,324.99,261.78
2018,1,26,8,45,468.5,70.0,1.65,10.45,178.5,317.45,260.9
2018,1,26,9,0,337.0,91.0,1.7,10.7,186.0,293.35,243.82
2018,1,26,9,15,284.0,116.0,1.65,10.95,204.5,298.75,249.13
2018,1,26,9,30,231.0,141.0,1.6,11.2,223.0,307.95,256.21
2018,1,26,9,45,246.5,155.0,1.6,11.4,250.5,343.41,285.15
2018,1,26,10,0,262.0,169.0,1.6,11.6,278.0,379.43,313.84
2018,1,26,10,15,319.5,173.0,1.55,11.8,315.5,434.11,357.52
2018,1,26,10,30,377.0,177.0,1.5,12.0,353.0,491.52,402.28
2018,1,26,10,45,420.0,177.5,1.45,12.2,383.0,548.38,445.16
2018,1,26,11,0,463.0,178.0,1.4,12.4,413.0,593.85,478.82
2018,1,26,11,15,474.0,182.0,1.4,12.55,429.5,617.05,495.31
2018,1,26,11,30,485.0,186.0,1.4,12.7,446.0,638.74,510.74
2018,1,26,11,45,467.0,194.5,1.4,12.8,448.5,639.28,510.02
2018,1,26,12,0,449.0,203.0,1.4,12.9,451.0,637.48,507.81
2018,1,26,12,15,462.0,200.5,1.45,12.95,456.5,647.7,515.89
2018,1,26,12,30,475.0,198.0,1.5,13.0,462.0,655.96,522.46
2018,1,26,12,45,475.5,195.0,1.55,13.0,457.0,650.87,519.18
2018,1,26,13,0,476.0,192.0,1.6,13.0,452.0,643.75,514.56
2018,1,26,13,15,478.0,186.5,1.65,12.9,442.0,633.03,507.58
2018,1,26,13,30,480.0,181.0,1.7,12.8,432.0,620.28,499.08
2018,1,26,13,45,538.0,157.0,1.75,12.75,428.0,628.94,507.92
2018,1,26,14,0,596.0,133.0,1.8,12.7,424.0,638.59,517.03
2018,1,26,14,15,572.5,129.0,1.85,12.55,396.0,599.31,487.82
2018,1,26,14,30,549.0,125.0,1.9,12.4,368.0,559.24,457.84
2018,1,26,14,45,478.0,126.0,2.0,12.3,326.0,487.64,402.17
2018,1,26,15,0,407.0,127.0,2.1,12.2,284.0,424.46,351.81
2018,1,26,15,15,231.0,118.5,2.1,12.2,205.5,280.28,233.22
2018,1,26,15,30,55.0,110.0,2.1,12.2,127.0,145.18,118.81
2018,1,26,15,45,59.0,84.0,2.05,11.65,100.0,116.1,94.51
2018,1,26,16,0,63.0,58.0,2.0,11.1,73.0,92.53,74.14
2018,1,26,16,15,79.5,54.0,2.0,10.8,69.0,92.8,73.41
2018,1,26,16,30,96.0,50.0,2.0,10.5,65.0,91.88,70.81
2018,1,26,16,45,81.0,37.0,2.0,10.2,47.0,73.39,52.84
2018,1,26,17,0,66.0,24.0,2.0,9.9,29.0,48.6,21.07
2018,1,26,17,15,44.0,13.5,2.05,9.7,15.5,21.76,0.0
2018,1,26,17,30,22.0,3.0,2.1,9.5,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,2.15,9.3,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,27,7,15,15.5,6.0,1.15,9.0,6.5,0.0,0.0
2018,1,27,7,30,31.0,12.0,1.2,9.3,13.0,17.82,0.0
2018,1,27,7,45,38.5,26.0,1.2,9.6,29.5,40.75,19.76
2018,1,27,8,0,46.0,40.0,1.2,9.9,46.0,61.18,44.07
2018,1,27,8,15,68.5,58.5,1.25,10.3,71.0,92.59,72.0
2018,1,27,8,30,91.0,77.0,1.3,10.7,96.0,126.11,101.5
2018,1,27,8,45,134.5,94.5,1.35,11.05,129.5,170.47,139.91
2018,1,27,9,0,178.0,112.0,1.4,11.4,163.0,218.93,181.36
2018,1,27,9,15,206.5,127.0,1.5,11.8,194.5,268.11,222.56
2018,1,27,9,30,235.0,142.0,1.6,12.2,226.0,311.61,258.45
2018,1,27,9,45,272.0,153.0,1.7,12.65,260.0,357.68,295.9
2018,1,27,10,0,309.0,164.0,1.8,13.1,294.0,405.92,334.39
2018,1,27,10,15,354.0,169.0,1.9,13.35,328.0,454.51,373.03
2018,1,27,10,30,399.0,174.0,2.0,13.6,362.0,517.08,421.59
2018,1,27,10,45,440.0,174.5,2.1,13.85,391.5,561.18,455.48
2018,1,27,11,0,481.0,175.0,2.2,14.1,421.0,605.6,489.33
2018,1,27,11,15,489.5,179.5,2.25,14.3,437.0,627.73,505.31
2018,1,27,11,30,498.0,184.0,2.3,14.5,453.0,648.19,520.12
2018,1,27,11,45,514.0,182.0,2.4,14.7,463.5,665.75,533.32
2018,1,27,12,0,530.0,180.0,2.5,14.9,474.0,681.45,545.15
2018,1,27,12,15,557.0,172.0,2.5,15.05,482.0,697.59,557.29
2018,1,27,12,30,584.0,164.0,2.5,15.2,490.0,716.89,571.58
2018,1,27,12,45,607.5,154.5,2.55,15.3,491.0,724.16,577.33
2018,1,27,13,0,631.0,145.0,2.6,15.4,492.0,728.36,580.7
2018,1,27,13,15,700.5,120.5,2.6,15.45,497.0,750.44,597.18
2018,1,27,13,30,770.0,96.0,2.6,15.5,502.0,763.04,606.65
2018,1,27,13,45,737.5,102.0,2.6,15.55,478.5,732.22,584.51
2018,1,27,14,0,705.0,108.0,2.6,15.6,455.0,696.35,558.87
2018,1,27,14,15,644.5,114.5,2.65,15.55,418.0,638.63,516.77
2018,1,27,14,30,584.0,121.0,2.7,15.5,381.0,581.49,473.11
2018,1,27,14,45,687.5,91.5,2.7,15.4,375.5,598.2,488.02
2018,1,27,15,0,791.0,62.0,2.7,15.3,370.0,601.52,491.54
2018,1,27,15,15,738.5,62.5,2.7,15.3,327.0,537.82,440.55
2018,1,27,15,30,686.0,63.0,2.7,15.3,284.0,476.1,390.23
2018,1,27,15,45,623.0,60.5,2.45,14.65,240.0,410.54,335.81
2018,1,27,16,0,560.0,58.0,2.2,14.0,196.0,347.01,281.69
2018,1,27,16,15,493.0,52.0,2.2,13.45,156.0,282.59,225.9
2018,1,27,16,30,426.0,46.0,2.2,12.9,116.0,224.02,173.8
2018,1,27,16,45,341.0,37.0,2.25,12.35,81.5,162.97,119.01
2018,1,27,17,0,256.0,28.0,2.3,11.8,47.0,108.06,55.86
2018,1,27,17,15,157.0,17.5,2.35,11.65,26.5,48.68,0.0
2018,1,27,17,30,58.0,7.0,2.4,11.5,6.0,0.0,0.0
2018,1,27,17,45,29.0,3.5,2.5,11.4,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,28,7,15,92.5,9.5,3.55,8.65,12.5,0.0,0.0
2018,1,28,7,30,185.0,19.0,3.7,9.1,25.0,56.26,0.0
2018,1,28,7,45,325.5,28.0,3.85,9.5,59.5,127.85,71.86
2018,1,28,8,0,466.0,37.0,4.0,9.9,94.0,203.66,151.44
2018,1,28,8,15,456.5,46.5,4.0,10.25,121.5,237.06,187.18
2018,1,28,8,30,447.0,56.0,4.0,10.6,149.0,268.81,219.16
2018,1,28,8,45,320.5,84.5,4.0,11.0,159.0,261.77,217.1
2018,1,28,9,0,194.0,113.0,4.0,11.4,169.0,236.23,196.92
2018,1,28,9,15,236.0,126.0,4.0,11.9,204.0,283.67,237.5
2018,1,28,9,30,278.0,139.0,4.0,12.4,239.0,334.39,279.92
2018,1,28,9,45,318.0,148.5,3.95,12.9,274.0,382.46,319.4
2018,1,28,10,0,358.0,158.0,3.9,13.4,309.0,432.8,359.92
2018,1,28,10,15,393.0,164.0,3.85,13.8,341.0,488.91,404.11
2018,1,28,10,30,428.0,170.0,3.8,14.2,373.0,535.0,439.78
2018,1,28,10,45,440.5,177.0,3.75,14.65,395.0,565.07,461.99
2018,1,28,11,0,453.0,184.0,3.7,15.1,417.0,594.11,483.14
2018,1,28,11,15,461.5,189.0,3.6,15.45,433.0,616.33,498.86
2018,1,28,11,30,470.0,194.0,3.5,15.8,449.0,636.99,513.24
2018,1,28,11,45,475.0,196.5,3.45,16.1,458.0,650.11,522.1
2018,1,28,12,0,480.0,199.0,3.4,16.4,467.0,661.32,529.56
2018,1,28,12,15,518.5,187.0,3.35,16.6,477.5,682.88,545.97
2018,1,28,12,30,557.0,175.0,3.3,16.8,488.0,702.22,560.6
2018,1,28,12,45,579.0,165.5,3.3,17.0,488.0,707.68,564.81
2018,1,28,13,0,601.0,156.0,3.3,17.2,488.0,716.43,571.41
2018,1,28,13,15,605.5,150.5,3.25,17.3,478.5,706.45,563.93
2018,1,28,13,30,610.0,145.0,3.2,17.4,469.0,693.8,554.68
2018,1,28,13,45,591.5,144.5,3.15,17.45,448.5,665.47,533.35
2018,1,28,14,0,573.0,144.0,3.1,17.5,428.0,630.39,507.04
2018,1,28,14,15,613.5,127.0,3.1,17.4,416.0,630.86,508.78
2018,1,28,14,30,654.0,110.0,3.1,17.3,404.0,621.29,502.62
2018,1,28,14,45,746.0,85.5,3.05,17.2,397.0,633.0,512.82
2018,1,28,15,0,838.0,61.0,3.0,17.1,390.0,632.87,513.26
2018,1,28,15,15,744.0,66.0,3.0,17.1,336.5,547.06,445.44
2018,1,28,15,30,650.0,71.0,3.0,17.1,283.0,469.05,382.48
2018,1,28,15,45,579.0,68.0,2.65,16.1,237.5,397.73,324.25
2018,1,28,16,0,508.0,65.0,2.3,15.1,192.0,331.46,268.59
2018,1,28,16,15,461.0,56.5,2.3,14.6,154.5,275.04,219.53
2018,1,28,16,30,414.0,48.0,2.3,14.1,117.0,222.57,172.49
2018,1,28,16,45,338.5,37.5,2.3,13.55,82.5,163.4,119.53
2018,1,28,17,0,263.0,27.0,2.3,13.0,48.0,110.46,61.15
2018,1,28,17,15,161.5,17.0,2.35,12.8,27.0,49.41,0.0
2018,1,28,17,30,60.0,7.0,2.4,12.6,6.0,0.0,0.0
2018,1,28,17,45,30.0,3.5,2.45,12.4,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,4.05,9.7,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,4.1,9.9,6.0,5.72,0.0
2018,1,29,7,45,0.0,12.5,4.1,10.15,12.5,11.58,2.42
2018,1,29,8,0,0.0,19.0,4.1,10.4,19.0,17.61,9.03
2018,1,29,8,15,0.0,26.0,4.05,10.75,26.0,24.12,14.94
2018,1,29,8,30,0.0,33.0,4.0,11.1,33.0,30.63,20.75
2018,1,29,8,45,0.0,33.0,3.95,11.45,33.0,30.62,20.86
2018,1,29,9,0,0.0,33.0,3.9,11.8,33.0,30.62,20.88
2018,1,29,9,15,0.0,50.5,3.75,12.3,50.5,46.93,34.88
2018,1,29,9,30,0.0,68.0,3.6,12.8,68.0,63.26,48.73
2018,1,29,9,45,6.0,97.0,3.45,13.3,99.5,95.95,76.44
2018,1,29,10,0,12.0,126.0,3.3,13.8,131.0,129.93,104.8
2018,1,29,10,15,54.0,165.0,3.2,14.25,190.5,210.95,172.64
2018,1,29,10,30,96.0,204.0,3.1,14.7,250.0,289.27,236.56
2018,1,29,10,45,86.5,208.5,2.95,15.15,251.5,288.55,234.71
2018,1,29,11,0,77.0,213.0,2.8,15.6,253.0,287.26,232.63
2018,1,29,11,15,76.0,222.5,2.75,15.85,263.0,298.43,240.98
2018,1,29,11,30,75.0,232.0,2.7,16.1,273.0,309.45,249.13
2018,1,29,11,45,77.5,237.5,2.6,16.4,280.5,318.54,255.8
2018,1,29,12,0,80.0,243.0,2.5,16.7,288.0,327.55,262.39
2018,1,29,12,15,51.5,212.0,2.4,16.6,241.0,266.53,213.39
2018,1,29,12,30,23.0,181.0,2.3,16.5,194.0,206.38,164.61
2018,1,29,12,45,47.5,183.5,2.2,16.4,210.0,230.31,185.01
2018,1,29,13,0,72.0,186.0,2.1,16.3,226.0,253.87,204.74
2018,1,29,13,15,73.0,202.0,2.0,16.2,242.0,272.5,219.46
2018,1,29,13,30,74.0,218.0,1.9,16.1,258.0,291.42,234.38
2018,1,29,13,45,207.5,204.0,1.85,16.0,309.5,394.17,319.15
2018,1,29,14,0,341.0,190.0,1.8,15.9,361.0,490.21,395.77
2018,1,29,14,15,232.0,187.5,1.85,15.85,301.0,395.61,320.29
2018,1,29,14,30,123.0,185.0,1.9,15.8,241.0,295.33,239.62
2018,1,29,14,45,83.5,169.0,2.0,15.8,205.5,235.57,191.51
2018,1,29,15,0,44.0,153.0,2.1,15.8,170.0,189.25,153.28
2018,1,29,15,15,51.0,137.0,2.1,15.8,155.0,174.62,141.67
2018,1,29,15,30,58.0,121.0,2.1,15.8,140.0,159.41,129.23
2018,1,29,15,45,45.5,95.0,2.0,15.15,108.5,121.49,97.63
2018,1,29,16,0,33.0,69.0,1.9,14.5,77.0,85.0,66.8
2018,1,29,16,15,27.5,55.5,1.95,14.05,61.5,67.09,51.29
2018,1,29,16,30,22.0,42.0,2.0,13.6,46.0,49.73,36.06
2018,1,29,16,45,15.0,30.5,2.05,13.1,33.0,34.69,22.72
2018,1,29,17,0,8.0,19.0,2.1,12.6,20.0,20.27,8.4
2018,1,29,17,15,4.0,11.0,2.2,12.45,11.5,11.31,0.0
2018,1,29,17,30,0.0,3.0,2.3,12.3,3.0,0.0,0.0
2018,1,29,17,45,0.0,1.5,2.4,12.1,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,30,7,15,31.0,8.0,2.2,10.15,9.0,7.63,0.0
2018,1,30,7,30,62.0,16.0,2.3,10.6,18.0,28.11,0.0
2018,1,30,7,45,101.0,31.5,2.4,11.05,41.5,69.07,41.08
2018,1,30,8,0,140.0,47.0,2.5,11.5,65.0,104.68,77.95
2018,1,30,8,15,176.0,63.0,2.5,11.85,94.5,143.46,112.91
2018,1,30,8,30,212.0,79.0,2.5,12.2,124.0,185.98,150.66
2018,1,30,8,45,251.5,93.0,2.5,12.55,158.5,231.18,190.22
2018,1,30,9,0,291.0,107.0,2.5,12.9,193.0,279.93,232.02
2018,1,30,9,15,356.5,114.0,2.45,13.4,234.5,347.98,288.61
2018,1,30,9,30,422.0,121.0,2.4,13.9,276.0,412.48,341.09
2018,1,30,9,45,450.5,129.5,2.3,14.35,310.0,458.71,377.41
2018,1,30,10,0,479.0,138.0,2.2,14.8,344.0,505.79,413.49
2018,1,30,10,15,522.0,138.0,2.15,15.15,377.0,554.07,450.32
2018,1,30,10,30,565.0,138.0,2.1,15.5,410.0,608.38,490.72
2018,1,30,10,45,570.0,145.5,2.05,15.85,431.5,631.85,506.8
2018,1,30,11,0,575.0,153.0,2.0,16.2,453.0,658.57,525.09
2018,1,30,11,15,559.0,163.5,1.95,16.5,463.0,669.41,531.13
2018,1,30,11,30,543.0,174.0,1.9,16.8,473.0,677.42,535.18
2018,1,30,11,45,501.5,190.5,1.85,17.15,470.5,667.77,525.71
2018,1,30,12,0,460.0,207.0,1.8,17.5,468.0,655.0,514.17
2018,1,30,12,15,520.0,189.5,1.75,17.75,485.5,689.19,539.66
2018,1,30,12,30,580.0,172.0,1.7,18.0,503.0,721.06,562.76
2018,1,30,12,45,666.5,145.0,1.7,18.25,521.5,768.86,596.4
2018,1,30,13,0,753.0,118.0,1.7,18.5,540.0,806.02,621.68
2018,1,30,13,15,640.0,147.0,1.75,18.6,500.0,734.67,571.64
2018,1,30,13,30,527.0,176.0,1.8,18.7,460.0,657.73,515.74
2018,1,30,13,45,555.5,160.0,1.85,18.8,449.0,651.42,513.11
2018,1,30,14,0,584.0,144.0,1.9,18.9,438.0,647.01,510.98
2018,1,30,14,15,680.5,113.0,2.0,18.75,438.0,668.89,529.8
2018,1,30,14,30,777.0,82.0,2.1,18.6,438.0,678.1,538.19
2018,1,30,14,45,808.0,72.0,2.2,18.45,418.0,660.93,527.29
2018,1,30,15,0,839.0,62.0,2.3,18.3,398.0,638.75,512.14
2018,1,30,15,15,813.0,59.0,2.3,18.3,358.5,584.85,470.36
2018,1,30,15,30,787.0,56.0,2.3,18.3,319.0,530.72,427.34
2018,1,30,15,45,734.0,55.0,2.3,17.3,274.0,464.8,375.08
2018,1,30,16,0,681.0,54.0,2.3,16.3,229.0,401.76,323.09
2018,1,30,16,15,555.5,52.5,2.25,15.75,177.5,313.07,248.72
2018,1,30,16,30,430.0,51.0,2.2,15.2,126.0,233.48,180.9
2018,1,30,16,45,325.5,41.0,2.2,14.65,88.0,164.11,120.91
2018,1,30,17,0,221.0,31.0,2.2,14.1,50.0,105.9,64.72
2018,1,30,17,15,138.0,19.5,2.2,13.9,29.0,47.46,0.0
2018,1,30,17,30,55.0,8.0,2.2,13.7,8.0,7.63,0.0
2018,1,30,17,45,27.5,4.0,2.2,13.5,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,31,7,15,112.0,10.0,2.2,10.35,14.5,9.53,0.0
2018,1,31,7,30,224.0,20.0,2.1,10.9,29.0,65.66,0.0
2018,1,31,7,45,370.0,27.5,2.05,11.45,66.0,141.74,87.53
2018,1,31,8,0,516.0,35.0,2.0,12.0,103.0,215.69,159.67
2018,1,31,8,15,549.0,42.5,1.85,12.3,140.0,268.44,209.63
2018,1,31,8,30,582.0,50.0,1.7,12.6,177.0,321.05,257.73
2018,1,31,8,45,485.0,72.0,1.55,12.85,193.5,329.93,269.15
2018,1,31,9,0,388.0,94.0,1.4,13.1,210.0,324.97,267.14
2018,1,31,9,15,380.5,112.0,1.4,13.5,239.0,359.83,296.12
2018,1,31,9,30,373.0,130.0,1.4,13.9,268.0,392.95,322.41
2018,1,31,9,45,435.0,132.0,1.45,14.25,308.5,451.96,369.48
2018,1,31,10,0,497.0,134.0,1.5,14.6,349.0,514.37,417.97
2018,1,31,10,15,500.5,145.0,1.6,14.95,374.5,547.3,442.38
2018,1,31,10,30,504.0,156.0,1.7,15.3,400.0,578.74,465.48
2018,1,31,10,45,527.0,158.5,1.8,15.65,425.0,614.12,491.73
2018,1,31,11,0,550.0,161.0,1.9,16.0,450.0,648.68,517.02
2018,1,31,11,15,525.5,174.5,1.95,16.25,458.0,655.37,520.46
2018,1,31,11,30,501.0,188.0,2.0,16.5,466.0,659.02,521.87
2018,1,31,11,45,477.0,199.5,2.0,16.8,468.0,657.98,519.57
2018,1,31,12,0,453.0,211.0,2.0,17.1,470.0,654.36,515.46
2018,1,31,12,15,443.5,215.0,2.05,17.3,469.0,652.62,513.77
2018,1,31,12,30,434.0,219.0,2.1,17.5,468.0,648.89,510.66
2018,1,31,12,45,490.5,199.0,2.15,17.75,478.0,673.46,530.07
2018,1,31,13,0,547.0,179.0,2.2,18.0,488.0,694.92,546.93
2018,1,31,13,15,657.0,141.0,2.25,18.1,503.5,743.9,583.95
2018,1,31,13,30,767.0,103.0,2.3,18.2,519.0,776.12,607.32
2018,1,31,13,45,769.5,97.0,2.3,18.3,501.0,755.78,592.89
2018,1,31,14,0,772.0,91.0,2.3,18.4,483.0,732.34,576.72
2018,1,31,14,15,775.5,84.5,2.25,18.4,460.5,706.04,558.36
2018,1,31,14,30,779.0,78.0,2.2,18.4,438.0,676.73,537.73
2018,1,31,14,45,787.5,70.0,2.2,18.35,411.0,646.17,516.4
2018,1,31,15,0,796.0,62.0,2.2,18.3,384.0,612.34,491.83
2018,1,31,15,15,776.5,59.5,2.2,18.3,348.5,564.72,454.82
2018,1,31,15,30,757.0,57.0,2.2,18.3,313.0,516.42,416.22
2018,1,31,15,45,642.0,62.5,2.05,17.35,259.5,428.46,346.07
2018,1,31,16,0,527.0,68.0,1.9,16.4,206.0,347.26,279.69
2018,1,31,16,15,384.5,65.5,1.95,15.85,156.0,252.13,200.97
2018,1,31,16,30,242.0,63.0,2.0,15.3,106.0,175.08,136.36
2018,1,31,16,45,211.0,47.0,2.05,14.75,76.5,133.46,99.12
2018,1,31,17,0,180.0,31.0,2.1,14.2,47.0,95.25,60.07
2018,1,31,17,15,116.5,19.5,2.1,14.0,27.5,50.84,0.0
2018,1,31,17,30,53.0,8.0,2.1,13.8,8.0,15.93,0.0
2018,1,31,17,45,26.5,4.0,2.15,13.6,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
