Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,17,45,203.5,24.0,2.9,7.6,42.0,54.17,1.29
2018,3,3,18,0,80.0,11.0,2.8,7.4,12.0,16.22,0.0
2018,3,3,18,15,40.0,5.5,2.8,7.35,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.65,6.75,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.6,6.9,5.0,0.0,0.0
2018,3,4,6,45,176.0,18.0,0.55,7.1,27.5,31.76,0.0
2018,3,4,7,0,306.0,29.0,0.5,7.3,50.0,77.51,27.4
2018,3,4,7,15,365.0,37.5,0.5,7.6,83.5,121.63,80.69
2018,3,4,7,30,424.0,46.0,0.5,7.9,117.0,170.23,125.05
2018,3,4,7,45,303.0,71.5,0.45,8.2,131.0,182.66,143.3
2018,3,4,8,0,182.0,97.0,0.4,8.5,145.0,176.82,143.23
2018,3,4,8,15,157.5,120.5,0.45,8.85,168.0,196.53,161.33
2018,3,4,8,30,133.0,144.0,0.5,9.2,191.0,218.23,179.82
2018,3,4,8,45,135.5,165.0,0.5,9.55,218.5,249.23,205.13
2018,3,4,9,0,138.0,186.0,0.5,9.9,246.0,280.32,229.77
2018,3,4,9,15,199.5,201.5,0.5,10.2,298.0,343.55,280.34
2018,3,4,9,30,261.0,217.0,0.5,10.5,350.0,421.51,340.65
2018,3,4,9,45,294.0,228.5,0.45,10.8,389.0,469.99,376.17
2018,3,4,10,0,327.0,240.0,0.4,11.1,428.0,520.24,412.36
2018,3,4,10,15,333.0,253.5,0.4,11.3,454.0,552.26,434.46
2018,3,4,10,30,339.0,267.0,0.4,11.5,480.0,583.53,455.87
2018,3,4,10,45,412.0,256.0,0.35,11.75,525.5,656.71,507.7
2018,3,4,11,0,485.0,245.0,0.3,12.0,571.0,721.14,551.62
2018,3,4,11,15,521.0,238.0,0.35,12.2,596.0,757.09,576.15
2018,3,4,11,30,557.0,231.0,0.4,12.4,621.0,791.94,600.21
2018,3,4,11,45,568.0,231.0,0.45,12.6,633.5,809.55,611.94
2018,3,4,12,0,579.0,231.0,0.5,12.8,646.0,824.85,622.42
2018,3,4,12,15,560.5,238.0,0.55,12.9,640.5,817.38,617.26
2018,3,4,12,30,542.0,245.0,0.6,13.0,635.0,807.28,610.71
2018,3,4,12,45,532.0,246.0,0.65,13.1,626.0,796.2,603.89
2018,3,4,13,0,522.0,247.0,0.7,13.2,617.0,782.83,595.52
2018,3,4,13,15,528.0,239.5,0.75,13.2,607.5,772.79,590.2
2018,3,4,13,30,534.0,232.0,0.8,13.2,598.0,760.26,583.1
2018,3,4,13,45,527.5,226.5,0.85,13.25,578.5,736.32,567.67
2018,3,4,14,0,521.0,221.0,0.9,13.3,559.0,710.5,550.86
2018,3,4,14,15,649.0,171.5,0.95,13.25,573.5,752.11,584.82
2018,3,4,14,30,777.0,122.0,1.0,13.2,588.0,777.89,604.45
2018,3,4,14,45,834.5,99.5,1.05,13.15,573.0,765.0,597.07
2018,3,4,15,0,892.0,77.0,1.1,13.1,558.0,742.97,583.7
2018,3,4,15,15,873.0,75.0,1.1,13.1,515.5,689.68,547.02
2018,3,4,15,30,854.0,73.0,1.1,13.1,473.0,639.13,510.11
2018,3,4,15,45,827.0,70.5,1.35,12.85,426.0,578.37,466.13
2018,3,4,16,0,800.0,68.0,1.6,12.6,379.0,518.04,419.93
2018,3,4,16,15,760.5,64.5,1.7,12.1,328.5,451.32,365.97
2018,3,4,16,30,721.0,61.0,1.8,11.6,278.0,387.14,311.68
2018,3,4,16,45,660.0,56.0,1.85,11.15,227.0,316.27,249.96
2018,3,4,17,0,599.0,51.0,1.9,10.7,176.0,252.47,192.54
2018,3,4,17,15,500.5,44.0,2.0,10.35,128.5,182.31,130.6
2018,3,4,17,30,402.0,37.0,2.1,10.0,81.0,123.46,78.48
2018,3,4,17,45,245.5,24.5,2.2,9.65,47.0,60.56,8.72
2018,3,4,18,0,89.0,12.0,2.3,9.3,13.0,17.83,0.0
2018,3,4,18,15,44.5,6.0,2.4,9.2,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.9,4.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,3.3,4.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,5,6,15,24.0,4.0,3.55,4.55,3.0,0.0,0.0
2018,3,5,6,30,48.0,8.0,3.7,5.0,6.0,0.0,0.0
2018,3,5,6,45,179.0,19.0,3.85,5.45,29.5,33.34,0.0
2018,3,5,7,0,310.0,30.0,4.0,5.9,53.0,80.37,34.45
2018,3,5,7,15,433.0,38.0,4.05,6.3,97.5,137.1,92.23
2018,3,5,7,30,556.0,46.0,4.1,6.7,142.0,206.69,153.72
2018,3,5,7,45,447.5,65.5,4.2,7.05,159.0,226.3,179.74
2018,3,5,8,0,339.0,85.0,4.3,7.4,176.0,230.48,189.56
2018,3,5,8,15,277.5,114.0,4.3,7.9,198.0,248.45,207.67
2018,3,5,8,30,216.0,143.0,4.3,8.4,220.0,265.01,222.63
2018,3,5,8,45,237.0,161.5,4.3,8.9,257.0,308.62,259.55
2018,3,5,9,0,258.0,180.0,4.3,9.4,294.0,353.96,297.05
2018,3,5,9,15,278.0,196.5,4.3,9.9,330.5,397.95,332.68
2018,3,5,9,30,298.0,213.0,4.3,10.4,367.0,443.1,368.53
2018,3,5,9,45,310.5,228.0,4.25,10.9,399.0,481.98,398.46
2018,3,5,10,0,323.0,243.0,4.2,11.4,431.0,520.93,427.88
2018,3,5,10,15,334.0,256.0,4.05,11.85,459.5,556.31,453.78
2018,3,5,10,30,345.0,269.0,3.9,12.3,488.0,591.27,479.05
2018,3,5,10,45,353.0,278.5,3.8,12.75,510.0,619.09,498.61
2018,3,5,11,0,361.0,288.0,3.7,13.2,532.0,645.95,517.22
2018,3,5,11,15,383.0,288.5,3.55,13.45,553.5,674.4,537.56
2018,3,5,11,30,405.0,289.0,3.4,13.7,575.0,702.02,557.03
2018,3,5,11,45,416.0,289.5,3.2,14.0,586.5,731.1,576.43
2018,3,5,12,0,427.0,290.0,3.0,14.3,598.0,745.87,585.44
2018,3,5,12,15,427.5,290.5,2.85,14.45,599.5,748.7,586.19
2018,3,5,12,30,428.0,291.0,2.7,14.6,601.0,749.48,585.58
2018,3,5,12,45,426.0,288.5,2.6,14.75,595.0,742.61,579.84
2018,3,5,13,0,424.0,286.0,2.5,14.9,589.0,733.74,572.8
2018,3,5,13,15,419.5,281.0,2.45,15.0,575.5,717.93,561.25
2018,3,5,13,30,415.0,276.0,2.4,15.1,562.0,700.32,548.49
2018,3,5,13,45,413.0,266.0,2.35,15.15,543.0,677.9,532.53
2018,3,5,14,0,411.0,256.0,2.3,15.2,524.0,653.81,515.34
2018,3,5,14,15,588.0,190.0,2.3,15.2,555.0,716.84,566.86
2018,3,5,14,30,765.0,124.0,2.3,15.2,586.0,771.49,608.42
2018,3,5,14,45,841.5,97.5,2.25,15.2,578.0,769.16,607.13
2018,3,5,15,0,918.0,71.0,2.2,15.2,570.0,756.06,598.68
2018,3,5,15,15,900.5,69.0,2.2,15.2,527.0,702.61,561.13
2018,3,5,15,30,883.0,67.0,2.2,15.2,484.0,647.96,520.92
2018,3,5,15,45,857.5,64.5,2.15,14.9,436.5,587.11,474.01
2018,3,5,16,0,832.0,62.0,2.1,14.6,389.0,529.27,427.75
2018,3,5,16,15,795.0,59.5,1.95,14.0,338.5,463.21,373.5
2018,3,5,16,30,758.0,57.0,1.8,13.4,288.0,399.34,319.07
2018,3,5,16,45,701.0,52.5,1.7,12.8,236.0,328.39,257.46
2018,3,5,17,0,644.0,48.0,1.6,12.2,184.0,262.78,198.68
2018,3,5,17,15,522.0,43.0,1.7,11.8,134.0,186.96,133.08
2018,3,5,17,30,400.0,38.0,1.8,11.4,84.0,124.16,79.18
2018,3,5,17,45,227.0,24.0,1.85,11.0,47.5,58.06,13.3
2018,3,5,18,0,54.0,10.0,1.9,10.6,11.0,13.42,0.0
2018,3,5,18,15,27.0,5.0,1.95,10.45,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,6,6,15,17.0,2.0,2.75,7.5,1.5,0.0,0.0
2018,3,6,6,30,34.0,4.0,2.8,8.0,3.0,0.0,0.0
2018,3,6,6,45,78.0,15.5,2.85,8.45,20.0,21.57,0.0
2018,3,6,7,0,122.0,27.0,2.9,8.9,37.0,50.47,24.32
2018,3,6,7,15,177.0,44.5,3.0,9.35,70.0,89.96,62.65
2018,3,6,7,30,232.0,62.0,3.1,9.8,103.0,135.17,102.33
2018,3,6,7,45,279.0,77.5,3.15,10.25,142.5,182.22,144.32
2018,3,6,8,0,326.0,93.0,3.2,10.7,182.0,234.63,190.7
2018,3,6,8,15,299.5,113.5,3.15,11.15,207.5,258.17,212.77
2018,3,6,8,30,273.0,134.0,3.1,11.6,233.0,283.97,235.33
2018,3,6,8,45,337.5,145.0,3.1,12.1,284.0,346.53,287.52
2018,3,6,9,0,402.0,156.0,3.1,12.6,335.0,423.8,350.17
2018,3,6,9,15,372.5,181.5,3.0,13.15,360.5,443.49,364.46
2018,3,6,9,30,343.0,207.0,2.9,13.7,386.0,468.28,382.12
2018,3,6,9,45,441.0,196.0,2.8,14.2,443.5,554.34,449.14
2018,3,6,10,0,539.0,185.0,2.7,14.7,501.0,637.11,511.64
2018,3,6,10,15,553.0,192.0,2.55,15.05,531.5,676.34,538.58
2018,3,6,10,30,567.0,199.0,2.4,15.4,562.0,714.48,564.34
2018,3,6,10,45,577.5,204.0,2.3,15.8,586.0,746.0,584.94
2018,3,6,11,0,588.0,209.0,2.2,16.2,610.0,775.75,603.94
2018,3,6,11,15,578.5,220.0,2.1,16.5,622.5,791.87,612.74
2018,3,6,11,30,569.0,231.0,2.0,16.8,635.0,805.18,619.57
2018,3,6,11,45,561.5,238.0,1.85,17.1,641.0,813.19,622.38
2018,3,6,12,0,554.0,245.0,1.7,17.4,647.0,818.55,623.31
2018,3,6,12,15,553.5,245.5,1.65,17.55,648.0,820.82,623.85
2018,3,6,12,30,553.0,246.0,1.6,17.7,649.0,820.57,622.76
2018,3,6,12,45,562.0,239.5,1.5,17.9,646.0,819.11,620.66
2018,3,6,13,0,571.0,233.0,1.4,18.1,643.0,814.99,616.78
2018,3,6,13,15,645.5,198.0,1.4,18.15,653.0,843.05,637.78
2018,3,6,13,30,720.0,163.0,1.4,18.2,663.0,861.0,650.05
2018,3,6,13,45,739.0,150.5,1.35,18.3,649.5,847.94,640.84
2018,3,6,14,0,758.0,138.0,1.3,18.4,636.0,830.93,629.44
2018,3,6,14,15,757.5,129.5,1.3,18.35,608.5,798.13,608.31
2018,3,6,14,30,757.0,121.0,1.3,18.3,581.0,762.51,585.26
2018,3,6,14,45,757.5,111.5,1.25,18.3,549.0,721.08,557.28
2018,3,6,15,0,758.0,102.0,1.2,18.3,517.0,680.28,529.53
2018,3,6,15,15,753.0,93.5,1.2,18.3,479.0,634.27,497.43
2018,3,6,15,30,748.0,85.0,1.2,18.3,441.0,586.38,462.43
2018,3,6,15,45,651.0,95.0,1.2,17.85,383.0,504.36,400.58
2018,3,6,16,0,554.0,105.0,1.2,17.4,325.0,427.78,341.34
2018,3,6,16,15,516.0,96.0,1.2,16.8,280.0,368.23,294.17
2018,3,6,16,30,478.0,87.0,1.2,16.2,235.0,308.68,245.27
2018,3,6,16,45,432.5,76.0,1.2,15.6,191.5,251.21,196.57
2018,3,6,17,0,387.0,65.0,1.2,15.0,148.0,198.46,150.58
2018,3,6,17,15,303.5,53.5,1.25,14.55,108.0,140.51,101.12
2018,3,6,17,30,220.0,42.0,1.3,14.1,68.0,92.64,60.64
2018,3,6,17,45,140.0,27.5,1.3,13.6,41.0,49.92,15.29
2018,3,6,18,0,60.0,13.0,1.3,13.1,14.0,16.72,0.0
2018,3,6,18,15,30.0,6.5,1.3,12.95,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.75,10.75,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.8,10.8,2.0,0.0,0.0
2018,3,7,6,45,0.0,6.0,1.9,10.85,6.0,5.72,0.0
2018,3,7,7,0,0.0,10.0,2.0,10.9,10.0,9.26,1.0
2018,3,7,7,15,0.0,14.5,2.05,11.3,14.5,13.43,5.61
2018,3,7,7,30,0.0,19.0,2.1,11.7,19.0,17.61,9.42
2018,3,7,7,45,0.0,31.5,2.15,12.05,31.5,29.23,19.57
2018,3,7,8,0,0.0,44.0,2.2,12.4,44.0,40.87,29.65
2018,3,7,8,15,0.0,44.5,2.2,12.85,44.5,41.33,30.01
2018,3,7,8,30,0.0,45.0,2.2,13.3,45.0,41.8,30.31
2018,3,7,8,45,78.5,78.0,2.2,13.75,113.5,123.85,100.76
2018,3,7,9,0,157.0,111.0,2.2,14.2,182.0,217.29,179.14
2018,3,7,9,15,170.0,163.0,2.35,14.75,246.5,282.41,231.35
2018,3,7,9,30,183.0,215.0,2.5,15.3,311.0,356.01,288.96
2018,3,7,9,45,233.5,230.5,2.65,15.85,362.5,428.39,345.4
2018,3,7,10,0,284.0,246.0,2.8,16.4,414.0,494.66,396.15
2018,3,7,10,15,254.5,266.5,2.95,16.7,423.0,503.98,401.4
2018,3,7,10,30,225.0,287.0,3.1,17.0,432.0,498.43,395.74
2018,3,7,10,45,418.0,245.5,3.25,17.3,527.5,652.87,515.95
2018,3,7,11,0,611.0,204.0,3.4,17.6,623.0,796.95,623.99
2018,3,7,11,15,551.5,234.0,3.45,17.75,619.5,783.59,611.08
2018,3,7,11,30,492.0,264.0,3.5,17.9,616.0,770.32,599.25
2018,3,7,11,45,490.0,268.5,3.6,18.0,623.0,779.83,605.99
2018,3,7,12,0,488.0,273.0,3.7,18.1,630.0,787.04,610.98
2018,3,7,12,15,478.0,277.5,3.7,18.15,627.5,784.29,608.45
2018,3,7,12,30,468.0,282.0,3.7,18.2,625.0,779.25,604.42
2018,3,7,12,45,467.5,279.5,3.75,18.3,619.5,773.55,600.5
2018,3,7,13,0,467.0,277.0,3.8,18.4,614.0,765.66,595.09
2018,3,7,13,15,446.0,276.0,3.8,18.35,593.0,738.14,575.24
2018,3,7,13,30,425.0,275.0,3.8,18.3,572.0,709.2,554.4
2018,3,7,13,45,399.5,267.5,3.8,18.3,539.5,655.8,515.72
2018,3,7,14,0,374.0,260.0,3.8,18.3,507.0,614.69,485.55
2018,3,7,14,15,554.0,192.5,3.85,18.15,540.5,692.29,549.02
2018,3,7,14,30,734.0,125.0,3.9,18.0,574.0,749.38,594.06
2018,3,7,14,45,813.0,96.5,3.9,17.9,567.0,748.03,594.15
2018,3,7,15,0,892.0,68.0,3.9,17.8,560.0,735.7,586.61
2018,3,7,15,15,874.5,66.5,3.9,17.8,518.5,683.76,549.3
2018,3,7,15,30,857.0,65.0,3.9,17.8,477.0,630.7,509.54
2018,3,7,15,45,736.0,79.5,3.65,17.15,408.5,536.6,435.47
2018,3,7,16,0,615.0,94.0,3.4,16.5,340.0,449.51,365.47
2018,3,7,16,15,454.0,97.0,3.25,16.0,266.0,335.57,272.82
2018,3,7,16,30,293.0,100.0,3.1,15.5,192.0,242.58,195.85
2018,3,7,16,45,199.0,86.5,2.95,14.95,144.0,169.14,134.37
2018,3,7,17,0,105.0,73.0,2.8,14.4,96.0,109.02,84.18
2018,3,7,17,15,80.5,54.5,2.8,14.1,69.5,77.15,56.54
2018,3,7,17,30,56.0,36.0,2.8,13.8,43.0,48.24,31.58
2018,3,7,17,45,56.0,23.5,2.85,13.55,27.5,32.85,11.1
2018,3,7,18,0,56.0,11.0,2.9,13.3,12.0,14.54,0.0
2018,3,7,18,15,28.0,5.5,2.85,13.2,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,1.25,12.25,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.2,12.5,2.0,0.0,0.0
2018,3,8,6,45,0.0,7.0,1.15,12.8,7.0,6.67,0.0
2018,3,8,7,0,0.0,12.0,1.1,13.1,12.0,11.12,2.64
2018,3,8,7,15,0.0,18.5,1.05,13.3,18.5,17.15,8.69
2018,3,8,7,30,0.0,25.0,1.0,13.5,25.0,23.18,14.12
2018,3,8,7,45,0.0,26.5,0.95,13.75,26.5,24.58,15.48
2018,3,8,8,0,0.0,28.0,0.9,14.0,28.0,25.97,16.73
2018,3,8,8,15,0.5,47.5,0.85,14.25,47.5,44.36,32.46
2018,3,8,8,30,1.0,67.0,0.8,14.5,67.0,62.83,48.05
2018,3,8,8,45,1.5,74.5,0.8,14.75,75.0,70.18,54.05
2018,3,8,9,0,2.0,82.0,0.8,15.0,83.0,77.59,60.05
2018,3,8,9,15,7.0,115.0,0.8,15.2,118.5,112.97,89.27
2018,3,8,9,30,12.0,148.0,0.8,15.4,154.0,149.29,118.66
2018,3,8,9,45,8.0,150.5,0.8,15.6,154.5,149.02,117.82
2018,3,8,10,0,4.0,153.0,0.8,15.8,155.0,148.47,116.89
2018,3,8,10,15,32.5,209.0,0.8,16.0,230.0,237.03,187.91
2018,3,8,10,30,61.0,265.0,0.8,16.2,305.0,322.87,254.13
2018,3,8,10,45,142.5,291.5,0.85,16.45,389.0,437.48,341.78
2018,3,8,11,0,224.0,318.0,0.9,16.7,473.0,544.2,420.43
2018,3,8,11,15,286.0,314.0,1.0,16.95,517.0,614.98,471.55
2018,3,8,11,30,348.0,310.0,1.1,17.2,561.0,673.68,513.94
2018,3,8,11,45,337.5,319.5,1.15,17.4,565.5,678.84,516.32
2018,3,8,12,0,327.0,329.0,1.2,17.6,570.0,682.28,518.14
2018,3,8,12,15,376.0,315.0,1.3,17.7,592.5,714.92,543.01
2018,3,8,12,30,425.0,301.0,1.4,17.8,615.0,758.98,575.04
2018,3,8,12,45,446.5,290.0,1.5,17.85,617.0,765.36,580.69
2018,3,8,13,0,468.0,279.0,1.6,17.9,619.0,769.3,585.09
2018,3,8,13,15,462.5,275.0,1.65,17.85,605.5,752.92,574.52
2018,3,8,13,30,457.0,271.0,1.7,17.8,592.0,734.62,562.75
2018,3,8,13,45,492.5,248.0,1.75,17.7,584.0,730.75,562.5
2018,3,8,14,0,528.0,225.0,1.8,17.6,576.0,723.07,559.38
2018,3,8,14,15,663.0,170.0,1.8,17.45,591.5,765.33,593.41
2018,3,8,14,30,798.0,115.0,1.8,17.3,607.0,787.57,610.1
2018,3,8,14,45,741.5,117.0,1.8,17.15,553.0,719.32,562.89
2018,3,8,15,0,685.0,119.0,1.8,17.0,499.0,649.81,514.09
2018,3,8,15,15,666.5,109.5,1.8,17.0,456.5,595.96,474.85
2018,3,8,15,30,648.0,100.0,1.8,17.0,414.0,541.73,434.14
2018,3,8,15,45,707.5,87.0,1.8,16.6,399.0,529.92,425.6
2018,3,8,16,0,767.0,74.0,1.8,16.2,384.0,509.31,408.8
2018,3,8,16,15,664.0,77.0,1.8,15.7,320.5,420.98,338.07
2018,3,8,16,30,561.0,80.0,1.8,15.2,257.0,340.95,272.43
2018,3,8,16,45,385.5,79.0,1.75,14.7,191.0,236.89,186.97
2018,3,8,17,0,210.0,78.0,1.7,14.2,125.0,151.57,117.06
2018,3,8,17,15,146.0,61.5,1.75,13.75,90.0,104.65,77.38
2018,3,8,17,30,82.0,45.0,1.8,13.3,55.0,63.08,42.87
2018,3,8,17,45,73.0,29.5,1.85,12.8,35.5,41.73,17.62
2018,3,8,18,0,64.0,14.0,1.9,12.3,16.0,17.99,0.0
2018,3,8,18,15,32.0,7.0,1.95,12.1,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,6,15,35.0,4.5,1.8,10.2,4.5,0.0,0.0
2018,3,9,6,30,70.0,9.0,1.9,10.5,9.0,8.58,0.0
2018,3,9,6,45,131.0,15.0,2.0,10.8,24.0,28.69,0.0
2018,3,9,7,0,192.0,21.0,2.1,11.1,39.0,57.39,30.96
2018,3,9,7,15,120.0,31.0,2.2,11.45,44.5,63.22,42.94
2018,3,9,7,30,48.0,41.0,2.3,11.8,50.0,55.03,40.01
2018,3,9,7,45,24.0,48.5,2.4,12.1,53.0,54.46,40.8
2018,3,9,8,0,0.0,56.0,2.5,12.4,56.0,52.06,39.26
2018,3,9,8,15,0.0,77.5,2.4,12.75,77.5,72.59,56.75
2018,3,9,8,30,0.0,99.0,2.3,13.1,99.0,93.43,74.21
2018,3,9,8,45,3.0,125.0,2.25,13.5,126.5,120.62,96.74
2018,3,9,9,0,6.0,151.0,2.2,13.9,154.0,148.33,119.34
2018,3,9,9,15,10.5,171.0,2.05,14.25,176.5,171.37,137.8
2018,3,9,9,30,15.0,191.0,1.9,14.6,199.0,194.91,156.41
2018,3,9,9,45,13.5,199.0,1.75,14.95,206.5,202.08,161.43
2018,3,9,10,0,12.0,207.0,1.6,15.3,214.0,209.15,166.36
2018,3,9,10,15,66.0,248.0,1.65,15.5,291.0,306.56,244.63
2018,3,9,10,30,120.0,289.0,1.7,15.7,368.0,411.33,325.79
2018,3,9,10,45,156.5,310.5,1.75,15.95,417.0,470.93,370.49
2018,3,9,11,0,193.0,332.0,1.8,16.2,466.0,531.93,415.71
2018,3,9,11,15,192.0,341.0,1.85,16.3,477.0,545.11,424.55
2018,3,9,11,30,191.0,350.0,1.9,16.4,488.0,557.49,433.17
2018,3,9,11,45,193.5,354.0,1.9,16.5,495.5,566.74,439.51
2018,3,9,12,0,196.0,358.0,1.9,16.6,503.0,575.21,445.33
2018,3,9,12,15,189.0,359.0,1.9,16.6,499.0,570.3,441.41
2018,3,9,12,30,182.0,360.0,1.9,16.6,495.0,564.54,437.02
2018,3,9,12,45,192.0,355.5,1.9,16.65,497.0,568.08,440.03
2018,3,9,13,0,202.0,351.0,1.9,16.7,499.0,570.64,442.31
2018,3,9,13,15,205.5,342.5,1.9,16.7,490.5,561.54,436.1
2018,3,9,13,30,209.0,334.0,1.9,16.7,482.0,551.48,429.32
2018,3,9,13,45,218.5,322.5,1.95,16.65,473.0,542.48,423.84
2018,3,9,14,0,228.0,311.0,2.0,16.6,464.0,532.22,417.41
2018,3,9,14,15,269.0,288.0,2.0,16.5,460.5,546.17,429.64
2018,3,9,14,30,310.0,265.0,2.0,16.4,457.0,544.33,430.11
2018,3,9,14,45,289.5,253.0,2.0,16.35,424.0,503.24,399.54
2018,3,9,15,0,269.0,241.0,2.0,16.3,391.0,462.77,369.27
2018,3,9,15,15,228.0,226.5,2.0,16.3,347.0,397.1,318.79
2018,3,9,15,30,187.0,212.0,2.0,16.3,303.0,344.41,277.52
2018,3,9,15,45,201.5,187.5,2.1,15.85,277.0,317.3,257.33
2018,3,9,16,0,216.0,163.0,2.2,15.4,251.0,295.34,240.32
2018,3,9,16,15,187.5,143.5,2.1,15.0,213.0,241.98,196.72
2018,3,9,16,30,159.0,124.0,2.0,14.6,175.0,198.43,160.43
2018,3,9,16,45,106.0,103.5,1.9,14.2,135.0,147.6,117.84
2018,3,9,17,0,53.0,83.0,1.8,13.8,95.0,99.38,77.46
2018,3,9,17,15,38.0,63.0,1.75,13.55,70.5,72.2,54.0
2018,3,9,17,30,23.0,43.0,1.7,13.3,46.0,46.86,32.09
2018,3,9,17,45,28.0,27.0,1.7,13.0,29.0,31.48,14.03
2018,3,9,18,0,33.0,11.0,1.7,12.7,12.0,12.89,0.0
2018,3,9,18,15,16.5,5.5,1.65,12.6,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.95,11.25,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.9,11.4,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,0.9,11.5,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,0.9,11.6,5.0,4.62,0.0
2018,3,10,7,15,0.0,7.0,0.95,11.8,7.0,6.48,0.0
2018,3,10,7,30,0.0,9.0,1.0,12.0,9.0,8.33,1.52
2018,3,10,7,45,0.0,10.5,1.0,12.15,10.5,9.72,2.78
2018,3,10,8,0,0.0,12.0,1.0,12.3,12.0,11.12,4.01
2018,3,10,8,15,0.0,15.5,0.9,12.5,15.5,14.37,6.82
2018,3,10,8,30,0.0,19.0,0.8,12.7,19.0,17.62,9.61
2018,3,10,8,45,0.0,26.0,0.7,12.85,26.0,24.13,15.18
2018,3,10,9,0,0.0,33.0,0.6,13.0,33.0,30.65,20.69
2018,3,10,9,15,0.0,64.5,0.6,13.2,64.5,60.02,45.51
2018,3,10,9,30,0.0,96.0,0.6,13.4,96.0,89.66,70.07
2018,3,10,9,45,0.0,120.0,0.6,13.55,120.0,112.86,88.93
2018,3,10,10,0,0.0,144.0,0.6,13.7,144.0,136.3,107.72
2018,3,10,10,15,0.0,116.0,0.6,13.85,116.0,108.85,84.99
2018,3,10,10,30,0.0,88.0,0.6,14.0,88.0,82.05,62.88
2018,3,10,10,45,0.0,85.5,0.6,14.15,85.5,79.73,60.9
2018,3,10,11,0,0.0,83.0,0.6,14.3,83.0,77.4,58.87
2018,3,10,11,15,0.5,111.0,0.75,14.35,111.5,104.47,81.0
2018,3,10,11,30,1.0,139.0,0.9,14.4,140.0,132.07,103.3
2018,3,10,11,45,0.5,133.5,1.0,14.45,134.0,126.26,98.44
2018,3,10,12,0,0.0,128.0,1.1,14.5,128.0,120.45,93.69
2018,3,10,12,15,2.5,158.0,1.2,14.55,160.0,152.12,119.39
2018,3,10,12,30,5.0,188.0,1.3,14.6,192.0,184.19,145.08
2018,3,10,12,45,3.5,173.0,1.4,14.6,175.5,167.86,131.96
2018,3,10,13,0,2.0,158.0,1.5,14.6,159.0,151.62,119.0
2018,3,10,13,15,2.0,151.5,1.5,14.6,152.5,145.22,113.97
2018,3,10,13,30,2.0,145.0,1.5,14.6,146.0,138.84,108.93
2018,3,10,13,45,2.0,143.5,1.5,14.6,144.5,137.35,107.86
2018,3,10,14,0,2.0,142.0,1.5,14.6,143.0,135.86,106.81
2018,3,10,14,15,1.5,143.0,1.45,14.6,144.0,136.41,107.4
2018,3,10,14,30,1.0,144.0,1.4,14.6,145.0,137.03,108.07
2018,3,10,14,45,1.0,141.0,1.35,14.55,142.0,134.15,105.96
2018,3,10,15,0,1.0,138.0,1.3,14.5,139.0,131.32,103.91
2018,3,10,15,15,1.5,134.0,1.3,14.5,135.0,127.87,101.37
2018,3,10,15,30,2.0,130.0,1.3,14.5,131.0,124.44,98.84
2018,3,10,15,45,3.0,116.5,1.05,14.35,118.0,111.87,88.73
2018,3,10,16,0,4.0,103.0,0.8,14.2,105.0,99.24,78.49
2018,3,10,16,15,8.0,108.5,0.75,14.0,111.5,106.92,85.17
2018,3,10,16,30,12.0,114.0,0.7,13.8,118.0,114.55,91.61
2018,3,10,16,45,7.0,95.5,0.7,13.6,97.5,94.01,74.35
2018,3,10,17,0,2.0,77.0,0.7,13.4,77.0,74.11,57.45
2018,3,10,17,15,1.0,57.5,0.75,13.25,57.5,54.87,40.78
2018,3,10,17,30,0.0,38.0,0.8,13.1,38.0,35.78,24.03
2018,3,10,17,45,0.0,23.0,0.9,12.9,23.0,21.48,9.17
2018,3,10,18,0,0.0,8.0,1.0,12.7,8.0,7.63,0.0
2018,3,10,18,15,0.0,4.0,0.95,12.6,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,11,6,15,40.0,5.0,1.9,9.2,5.5,0.0,0.0
2018,3,11,6,30,80.0,10.0,1.9,9.6,11.0,12.68,0.0
2018,3,11,6,45,190.0,19.5,1.85,10.0,35.5,40.1,0.0
2018,3,11,7,0,300.0,29.0,1.8,10.4,60.0,83.99,49.24
2018,3,11,7,15,284.5,29.5,1.75,10.8,72.5,100.7,68.67
2018,3,11,7,30,269.0,30.0,1.7,11.2,85.0,114.82,84.81
2018,3,11,7,45,134.5,38.0,1.65,11.6,65.5,91.36,70.53
2018,3,11,8,0,0.0,46.0,1.6,12.0,46.0,42.73,31.3
2018,3,11,8,15,0.0,67.0,1.5,12.5,67.0,62.33,48.05
2018,3,11,8,30,0.0,88.0,1.4,13.0,88.0,82.47,64.92
2018,3,11,8,45,0.0,96.5,1.35,13.5,96.5,90.53,71.36
2018,3,11,9,0,0.0,105.0,1.3,14.0,105.0,98.62,77.75
2018,3,11,9,15,2.5,134.0,1.25,14.45,135.5,128.6,102.23
2018,3,11,9,30,5.0,163.0,1.2,14.9,166.0,159.13,126.66
2018,3,11,9,45,32.0,200.0,1.2,15.35,219.5,224.69,179.49
2018,3,11,10,0,59.0,237.0,1.2,15.8,273.0,286.78,228.15
2018,3,11,10,15,186.0,253.0,1.25,16.3,375.0,421.91,334.5
2018,3,11,10,30,313.0,269.0,1.3,16.8,477.0,566.5,442.63
2018,3,11,10,45,415.5,256.5,1.4,17.25,543.0,665.28,514.14
2018,3,11,11,0,518.0,244.0,1.5,17.7,609.0,756.05,578.76
2018,3,11,11,15,547.5,241.0,1.55,18.0,635.5,791.39,602.3
2018,3,11,11,30,577.0,238.0,1.6,18.3,662.0,825.33,625.27
2018,3,11,11,45,633.0,219.0,1.65,18.65,689.5,870.23,656.16
2018,3,11,12,0,689.0,200.0,1.7,19.0,717.0,909.16,681.42
2018,3,11,12,15,744.5,177.0,1.7,19.15,736.0,940.04,701.0
2018,3,11,12,30,800.0,154.0,1.7,19.3,755.0,961.58,714.46
2018,3,11,12,45,778.0,161.5,1.7,19.5,742.0,950.13,706.31
2018,3,11,13,0,756.0,169.0,1.7,19.7,729.0,930.08,693.0
2018,3,11,13,15,697.5,186.5,1.6,19.8,695.0,883.8,661.38
2018,3,11,13,30,639.0,204.0,1.5,19.9,661.0,835.59,628.62
2018,3,11,13,45,740.0,159.0,1.45,20.0,672.5,862.93,647.46
2018,3,11,14,0,841.0,114.0,1.4,20.1,684.0,877.43,656.84
2018,3,11,14,15,860.0,103.0,1.35,20.1,664.0,855.94,642.65
2018,3,11,14,30,879.0,92.0,1.3,20.1,644.0,824.32,622.08
2018,3,11,14,45,867.0,87.0,1.25,20.1,605.5,777.25,590.96
2018,3,11,15,0,855.0,82.0,1.2,20.1,567.0,728.14,558.22
2018,3,11,15,15,816.0,82.5,1.2,20.1,517.5,668.9,518.35
2018,3,11,15,30,777.0,83.0,1.2,20.1,468.0,605.93,473.01
2018,3,11,15,45,768.0,77.5,1.3,19.75,427.5,555.63,436.87
2018,3,11,16,0,759.0,72.0,1.4,19.4,387.0,504.21,398.04
2018,3,11,16,15,727.0,70.0,1.45,18.9,341.0,444.36,350.86
2018,3,11,16,30,695.0,68.0,1.5,18.4,295.0,387.19,303.79
2018,3,11,16,45,638.5,63.0,1.55,17.85,244.0,318.84,246.42
2018,3,11,17,0,582.0,58.0,1.6,17.3,193.0,255.98,191.9
2018,3,11,17,15,494.5,50.0,1.6,16.8,145.0,187.88,133.35
2018,3,11,17,30,407.0,42.0,1.6,16.3,97.0,129.94,84.0
2018,3,11,17,45,269.5,30.5,1.6,15.75,60.5,72.1,35.22
2018,3,11,18,0,132.0,19.0,1.6,15.2,24.0,27.77,0.0
2018,3,11,18,15,66.0,9.5,1.55,14.95,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,3.05,12.4,5.5,0.0,0.0
2018,3,12,6,30,64.0,10.0,3.1,12.7,11.0,12.17,0.0
2018,3,12,6,45,190.5,24.5,3.2,13.05,42.0,45.26,1.62
2018,3,12,7,0,317.0,39.0,3.3,13.4,73.0,97.14,59.11
2018,3,12,7,15,341.5,50.5,3.25,13.8,105.5,134.88,94.29
2018,3,12,7,30,366.0,62.0,3.2,14.2,138.0,176.02,132.25
2018,3,12,7,45,274.5,90.5,3.15,14.6,156.5,192.72,151.88
2018,3,12,8,0,183.0,119.0,3.1,15.0,175.0,197.62,159.19
2018,3,12,8,15,214.0,138.0,3.2,15.6,214.5,248.11,201.6
2018,3,12,8,30,245.0,157.0,3.3,16.2,254.0,296.91,241.76
2018,3,12,8,45,279.5,173.0,3.35,16.75,296.5,347.4,282.56
2018,3,12,9,0,314.0,189.0,3.4,17.3,339.0,400.88,324.86
2018,3,12,9,15,329.0,205.5,3.6,17.7,375.5,444.48,358.73
2018,3,12,9,30,344.0,222.0,3.8,18.1,412.0,488.63,392.42
2018,3,12,9,45,342.0,240.0,4.0,18.5,439.5,521.88,416.9
2018,3,12,10,0,340.0,258.0,4.2,18.9,467.0,553.94,440.14
2018,3,12,10,15,340.5,273.0,4.3,19.05,491.5,583.52,461.61
2018,3,12,10,30,341.0,288.0,4.4,19.2,516.0,611.93,482.08
2018,3,12,10,45,341.0,300.0,4.5,19.35,535.0,635.35,498.77
2018,3,12,11,0,341.0,312.0,4.6,19.5,554.0,657.42,514.42
2018,3,12,11,15,382.0,303.5,4.65,19.5,581.0,693.48,541.89
2018,3,12,11,30,423.0,295.0,4.7,19.5,608.0,742.15,578.03
2018,3,12,11,45,321.5,303.0,4.75,19.55,542.5,646.2,505.13
2018,3,12,12,0,220.0,311.0,4.8,19.6,477.0,559.71,438.24
2018,3,12,12,15,115.0,256.5,4.85,19.65,343.5,384.5,303.1
2018,3,12,12,30,10.0,202.0,4.9,19.7,210.0,202.87,157.88
2018,3,12,12,45,7.0,188.5,4.95,19.7,194.0,186.5,145.1
2018,3,12,13,0,4.0,175.0,5.0,19.7,178.0,170.21,132.12
2018,3,12,13,15,38.0,218.5,5.0,19.65,246.0,255.15,200.96
2018,3,12,13,30,72.0,262.0,5.0,19.6,314.0,332.37,262.57
2018,3,12,13,45,43.5,234.0,5.05,19.55,265.0,275.1,216.94
2018,3,12,14,0,15.0,206.0,5.1,19.5,216.0,210.71,165.38
2018,3,12,14,15,7.5,140.5,5.05,19.35,145.5,138.98,108.1
2018,3,12,14,30,0.0,75.0,5.0,19.2,75.0,69.88,51.92
2018,3,12,14,45,20.0,99.5,5.0,19.1,111.0,112.08,87.38
2018,3,12,15,0,40.0,124.0,5.0,19.0,147.0,150.71,119.64
2018,3,12,15,15,55.5,121.0,5.0,19.0,150.0,156.73,125.11
2018,3,12,15,30,71.0,118.0,5.0,19.0,153.0,167.67,134.5
2018,3,12,15,45,80.5,118.0,4.85,18.55,154.5,169.77,136.61
2018,3,12,16,0,90.0,118.0,4.7,18.1,156.0,170.79,137.67
2018,3,12,16,15,124.0,118.5,4.6,17.7,163.5,183.33,148.06
2018,3,12,16,30,158.0,119.0,4.5,17.3,171.0,192.05,154.55
2018,3,12,16,45,146.5,103.5,4.45,16.95,145.5,162.35,128.89
2018,3,12,17,0,135.0,88.0,4.4,16.6,120.0,133.91,103.88
2018,3,12,17,15,100.5,68.5,4.45,16.3,89.0,96.54,71.88
2018,3,12,17,30,66.0,49.0,4.5,16.0,58.0,63.42,43.88
2018,3,12,17,45,37.5,31.5,4.6,15.75,36.0,37.61,20.28
2018,3,12,18,0,9.0,14.0,4.7,15.5,14.0,14.0,0.0
2018,3,12,18,15,4.5,7.0,4.55,15.4,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,5.05,14.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.95,13.95,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.9,13.9,1.0,0.95,0.0
2018,3,13,6,45,0.0,3.5,3.9,13.85,3.5,3.24,0.0
2018,3,13,7,0,0.0,6.0,3.9,13.8,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,3.9,13.8,7.5,6.94,0.2
2018,3,13,7,30,0.0,9.0,3.9,13.8,9.0,8.33,1.47
2018,3,13,7,45,0.0,10.5,3.85,13.75,10.5,9.72,2.71
2018,3,13,8,0,0.0,12.0,3.8,13.7,12.0,11.12,3.93
2018,3,13,8,15,0.0,14.5,3.8,13.7,14.5,13.44,5.92
2018,3,13,8,30,0.0,17.0,3.8,13.7,17.0,15.77,7.9
2018,3,13,8,45,0.0,24.0,3.75,13.7,24.0,22.28,13.44
2018,3,13,9,0,0.0,31.0,3.7,13.7,31.0,28.79,18.94
2018,3,13,9,15,0.0,45.0,3.75,13.85,45.0,41.84,29.92
2018,3,13,9,30,0.0,59.0,3.8,14.0,59.0,54.9,40.81
2018,3,13,9,45,0.0,73.0,3.85,14.15,73.0,67.99,51.63
2018,3,13,10,0,0.0,87.0,3.9,14.3,87.0,81.09,62.38
2018,3,13,10,15,1.5,106.5,4.0,14.45,107.5,100.89,78.66
2018,3,13,10,30,3.0,126.0,4.1,14.6,128.0,121.06,95.11
2018,3,13,10,45,70.5,197.0,4.15,14.75,247.5,269.93,218.09
2018,3,13,11,0,138.0,268.0,4.2,14.9,367.0,410.72,330.34
2018,3,13,11,15,206.5,294.0,4.25,15.0,445.5,506.2,405.19
2018,3,13,11,30,275.0,320.0,4.3,15.1,524.0,617.14,489.92
2018,3,13,11,45,160.5,307.5,4.35,15.25,427.0,482.9,384.27
2018,3,13,12,0,46.0,295.0,4.4,15.4,330.0,345.89,274.39
2018,3,13,12,15,124.0,310.0,4.45,15.45,404.5,452.06,360.05
2018,3,13,12,30,202.0,325.0,4.5,15.5,479.0,544.2,432.64
2018,3,13,12,45,164.5,321.5,4.5,15.55,446.0,503.0,399.69
2018,3,13,13,0,127.0,318.0,4.5,15.6,413.0,461.6,366.91
2018,3,13,13,15,120.0,307.0,4.45,15.6,395.5,440.92,351.1
2018,3,13,13,30,113.0,296.0,4.4,15.6,378.0,419.95,334.98
2018,3,13,13,45,136.5,303.0,4.4,15.6,399.0,446.2,356.36
2018,3,13,14,0,160.0,310.0,4.4,15.6,420.0,470.83,376.25
2018,3,13,14,15,169.5,292.5,4.3,15.55,404.5,454.6,364.38
2018,3,13,14,30,179.0,275.0,4.2,15.5,389.0,437.25,351.74
2018,3,13,14,45,236.5,259.5,4.15,15.5,401.0,468.73,378.07
2018,3,13,15,0,294.0,244.0,4.1,15.5,413.0,483.94,391.46
2018,3,13,15,15,266.5,228.0,4.1,15.5,372.5,433.89,352.19
2018,3,13,15,30,239.0,212.0,4.1,15.5,332.0,385.59,313.98
2018,3,13,15,45,245.5,190.5,3.85,15.2,303.5,353.77,289.07
2018,3,13,16,0,252.0,169.0,3.6,14.9,275.0,320.82,262.54
2018,3,13,16,15,165.5,146.5,3.3,14.55,212.5,233.64,190.71
2018,3,13,16,30,79.0,124.0,3.0,14.2,150.0,157.67,127.52
2018,3,13,16,45,51.5,99.5,2.75,13.9,115.5,117.61,93.83
2018,3,13,17,0,24.0,75.0,2.5,13.6,81.0,80.91,62.82
2018,3,13,17,15,18.0,57.5,2.3,13.15,61.5,60.54,45.17
2018,3,13,17,30,12.0,40.0,2.1,12.7,42.0,40.97,28.1
2018,3,13,17,45,7.0,26.0,1.9,12.3,27.0,25.28,13.17
2018,3,13,18,0,2.0,12.0,1.7,11.9,12.0,11.59,0.0
2018,3,13,18,15,1.0,6.0,1.65,11.85,6.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
