Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,6,0,142.0,29.0,3.1,9.4,39.0,23.08,6.14
2018,4,13,6,15,243.5,43.0,3.15,9.9,77.0,53.12,30.28
2018,4,13,6,30,345.0,57.0,3.2,10.4,115.0,96.38,60.97
2018,4,13,6,45,332.0,73.5,3.3,10.9,145.0,133.46,94.41
2018,4,13,7,0,319.0,90.0,3.4,11.4,175.0,168.88,127.74
2018,4,13,7,15,306.5,112.0,3.5,11.9,208.5,205.25,161.54
2018,4,13,7,30,294.0,134.0,3.6,12.4,242.0,242.06,194.72
2018,4,13,7,45,307.0,154.5,3.7,12.95,282.0,286.62,232.86
2018,4,13,8,0,320.0,175.0,3.8,13.5,322.0,332.35,270.97
2018,4,13,8,15,342.5,192.5,3.8,13.85,365.5,381.21,310.84
2018,4,13,8,30,365.0,210.0,3.8,14.2,409.0,431.89,351.25
2018,4,13,8,45,383.0,226.0,3.8,14.6,451.0,479.72,388.43
2018,4,13,9,0,401.0,242.0,3.8,15.0,493.0,528.41,425.47
2018,4,13,9,15,418.5,254.0,3.75,15.3,531.5,581.14,464.75
2018,4,13,9,30,436.0,266.0,3.7,15.6,570.0,626.91,498.12
2018,4,13,9,45,455.0,273.0,3.6,15.9,604.5,668.84,528.05
2018,4,13,10,0,474.0,280.0,3.5,16.2,639.0,710.57,557.28
2018,4,13,10,15,484.5,288.0,3.5,16.45,667.0,745.29,581.27
2018,4,13,10,30,495.0,296.0,3.5,16.7,695.0,778.76,604.13
2018,4,13,10,45,495.5,306.5,3.45,16.95,715.0,803.96,620.37
2018,4,13,11,0,496.0,317.0,3.4,17.2,735.0,827.1,635.05
2018,4,13,11,15,496.5,324.0,3.4,17.35,748.5,844.47,646.23
2018,4,13,11,30,497.0,331.0,3.4,17.5,762.0,859.61,655.87
2018,4,13,11,45,497.5,334.5,3.35,17.7,768.5,868.84,661.13
2018,4,13,12,0,498.0,338.0,3.3,17.9,775.0,875.71,664.83
2018,4,13,12,15,499.0,337.0,3.35,18.05,774.5,876.05,664.97
2018,4,13,12,30,500.0,336.0,3.4,18.2,774.0,873.99,663.58
2018,4,13,12,45,507.0,329.0,3.4,18.3,769.0,869.3,660.57
2018,4,13,13,0,514.0,322.0,3.4,18.4,764.0,862.12,655.92
2018,4,13,13,15,523.0,310.5,3.45,18.45,753.0,849.68,648.26
2018,4,13,13,30,532.0,299.0,3.5,18.5,742.0,834.64,638.82
2018,4,13,13,45,603.0,257.0,3.5,18.6,745.0,845.34,648.95
2018,4,13,14,0,674.0,215.0,3.5,18.7,748.0,848.46,653.55
2018,4,13,14,15,763.5,167.5,3.5,18.65,749.0,853.87,658.49
2018,4,13,14,30,853.0,120.0,3.5,18.6,750.0,847.37,655.11
2018,4,13,14,45,839.5,118.0,3.5,18.55,711.5,801.21,623.68
2018,4,13,15,0,826.0,116.0,3.5,18.5,673.0,753.33,590.92
2018,4,13,15,15,785.5,119.5,3.5,18.5,621.5,690.64,546.08
2018,4,13,15,30,745.0,123.0,3.5,18.5,570.0,630.43,500.67
2018,4,13,15,45,747.5,113.0,3.55,18.2,531.0,582.76,464.93
2018,4,13,16,0,750.0,103.0,3.6,17.9,492.0,533.03,426.22
2018,4,13,16,15,723.0,98.0,3.6,17.55,441.5,471.78,376.96
2018,4,13,16,30,696.0,93.0,3.6,17.2,391.0,412.05,327.33
2018,4,13,16,45,650.5,86.5,3.6,16.85,336.5,345.48,270.91
2018,4,13,17,0,605.0,80.0,3.6,16.5,282.0,283.28,216.78
2018,4,13,17,15,537.5,71.5,3.6,15.85,228.0,217.97,160.27
2018,4,13,17,30,470.0,63.0,3.6,15.2,174.0,160.47,110.72
2018,4,13,17,45,402.5,54.5,3.6,14.6,132.5,111.09,69.89
2018,4,13,18,0,335.0,46.0,3.6,14.0,91.0,68.83,38.54
2018,4,13,18,15,218.5,32.0,3.5,13.65,56.5,30.23,13.65
2018,4,13,18,30,102.0,18.0,3.4,13.3,22.0,17.16,0.0
2018,4,13,18,45,51.0,9.0,3.3,12.9,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,2.35,10.1,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,2.3,10.5,4.0,0.0,0.0
2018,4,14,5,45,97.0,17.5,2.3,10.9,23.5,16.68,0.0
2018,4,14,6,0,178.0,30.0,2.3,11.3,43.0,23.83,8.74
2018,4,14,6,15,289.5,42.5,2.35,11.75,83.5,56.08,30.99
2018,4,14,6,30,401.0,55.0,2.4,12.2,124.0,103.59,64.18
2018,4,14,6,45,378.0,70.5,2.4,12.65,153.5,139.9,97.31
2018,4,14,7,0,355.0,86.0,2.4,13.1,183.0,174.6,130.43
2018,4,14,7,15,324.0,111.0,2.4,13.55,213.5,212.97,166.25
2018,4,14,7,30,293.0,136.0,2.4,14.0,244.0,244.06,194.68
2018,4,14,7,45,303.5,157.0,2.35,14.4,283.5,287.97,231.79
2018,4,14,8,0,314.0,178.0,2.3,14.8,323.0,332.78,268.54
2018,4,14,8,15,333.5,196.5,2.2,15.3,366.0,380.7,306.54
2018,4,14,8,30,353.0,215.0,2.1,15.8,409.0,430.14,344.62
2018,4,14,8,45,371.0,231.5,2.0,16.25,451.0,477.88,380.37
2018,4,14,9,0,389.0,248.0,1.9,16.7,493.0,526.52,415.78
2018,4,14,9,15,409.5,259.5,1.8,17.15,532.5,580.25,453.9
2018,4,14,9,30,430.0,271.0,1.7,17.6,572.0,627.47,486.32
2018,4,14,9,45,448.5,278.0,1.65,18.0,606.0,668.77,514.2
2018,4,14,10,0,467.0,285.0,1.6,18.4,640.0,709.83,541.37
2018,4,14,10,15,483.5,291.0,1.65,18.65,671.0,747.59,566.88
2018,4,14,10,30,500.0,297.0,1.7,18.9,702.0,784.44,591.5
2018,4,14,10,45,519.5,300.5,1.7,19.15,731.0,820.38,614.89
2018,4,14,11,0,539.0,304.0,1.7,19.4,760.0,855.0,637.12
2018,4,14,11,15,541.5,310.5,1.8,19.5,775.5,874.47,650.14
2018,4,14,11,30,544.0,317.0,1.9,19.6,791.0,891.61,661.77
2018,4,14,11,45,537.5,323.0,1.95,19.75,794.0,896.78,664.72
2018,4,14,12,0,531.0,329.0,2.0,19.9,797.0,899.35,666.13
2018,4,14,12,15,532.5,328.0,2.15,19.95,796.5,900.17,668.05
2018,4,14,12,30,534.0,327.0,2.3,20.0,796.0,898.46,668.29
2018,4,14,12,45,542.0,319.5,2.4,20.05,791.5,893.95,666.54
2018,4,14,13,0,550.0,312.0,2.5,20.1,787.0,886.79,663.05
2018,4,14,13,15,554.0,302.0,2.65,20.05,772.5,870.48,654.01
2018,4,14,13,30,558.0,292.0,2.8,20.0,758.0,851.62,643.16
2018,4,14,13,45,619.0,252.5,2.95,19.95,755.5,855.29,649.44
2018,4,14,14,0,680.0,213.0,3.1,19.9,753.0,851.42,650.19
2018,4,14,14,15,783.0,159.5,3.2,19.75,757.5,858.3,656.99
2018,4,14,14,30,886.0,106.0,3.3,19.6,762.0,854.47,656.35
2018,4,14,14,45,874.5,104.0,3.4,19.5,724.0,809.24,626.49
2018,4,14,15,0,863.0,102.0,3.5,19.4,686.0,762.05,595.05
2018,4,14,15,15,847.5,99.5,3.5,19.4,642.5,713.12,561.19
2018,4,14,15,30,832.0,97.0,3.5,19.4,599.0,659.26,521.45
2018,4,14,15,45,810.0,94.5,3.75,18.9,550.5,600.66,478.26
2018,4,14,16,0,788.0,92.0,4.0,18.4,502.0,542.25,433.46
2018,4,14,16,15,757.0,89.5,4.05,17.95,451.0,479.83,383.36
2018,4,14,16,30,726.0,87.0,4.1,17.5,400.0,419.06,332.88
2018,4,14,16,45,682.0,82.0,4.15,17.1,346.0,352.94,276.65
2018,4,14,17,0,638.0,77.0,4.2,16.7,292.0,290.96,222.45
2018,4,14,17,15,578.0,71.0,4.15,16.15,240.0,228.17,167.38
2018,4,14,17,30,518.0,65.0,4.1,15.6,188.0,172.16,118.44
2018,4,14,17,45,427.0,56.5,4.05,15.1,141.0,116.43,73.19
2018,4,14,18,0,336.0,48.0,4.0,14.6,94.0,70.67,39.99
2018,4,14,18,15,219.5,34.0,3.95,14.35,59.0,32.0,15.33
2018,4,14,18,30,103.0,20.0,3.9,14.1,24.0,19.06,0.0
2018,4,14,18,45,51.5,10.0,3.8,13.85,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,15,5,15,0.5,0.5,2.4,11.2,0.5,0.0,0.0
2018,4,15,5,30,1.0,1.0,2.5,11.4,1.0,0.0,0.0
2018,4,15,5,45,1.0,6.0,2.65,11.6,6.0,5.72,0.0
2018,4,15,6,0,1.0,11.0,2.8,11.8,11.0,10.19,1.2
2018,4,15,6,15,154.0,32.5,2.9,12.1,59.5,39.07,21.49
2018,4,15,6,30,307.0,54.0,3.0,12.4,108.0,90.21,57.14
2018,4,15,6,45,238.0,55.0,3.15,12.7,105.5,99.3,69.18
2018,4,15,7,0,169.0,56.0,3.3,13.0,103.0,97.45,72.16
2018,4,15,7,15,87.0,75.0,3.35,13.3,99.5,99.79,77.73
2018,4,15,7,30,5.0,94.0,3.4,13.6,96.0,89.54,70.74
2018,4,15,7,45,49.0,134.5,3.5,13.9,157.0,149.51,120.64
2018,4,15,8,0,93.0,175.0,3.6,14.2,218.0,213.72,173.54
2018,4,15,8,15,96.0,201.0,3.7,14.45,250.0,246.53,200.01
2018,4,15,8,30,99.0,227.0,3.8,14.7,282.0,279.7,226.38
2018,4,15,8,45,76.0,242.5,3.9,14.95,287.0,285.73,230.2
2018,4,15,9,0,53.0,258.0,4.0,15.2,292.0,289.38,231.92
2018,4,15,9,15,69.5,283.5,4.1,15.3,331.0,330.26,264.17
2018,4,15,9,30,86.0,309.0,4.2,15.4,370.0,372.59,297.15
2018,4,15,9,45,102.5,331.5,4.3,15.55,407.5,413.06,328.35
2018,4,15,10,0,119.0,354.0,4.4,15.7,445.0,464.19,367.34
2018,4,15,10,15,244.5,345.5,4.5,15.8,541.5,581.85,459.91
2018,4,15,10,30,370.0,337.0,4.6,15.9,638.0,696.38,547.87
2018,4,15,10,45,428.5,332.0,4.65,15.95,689.5,766.92,599.95
2018,4,15,11,0,487.0,327.0,4.7,16.0,741.0,828.59,645.37
2018,4,15,11,15,454.5,345.5,4.8,16.0,737.0,825.17,641.64
2018,4,15,11,30,422.0,364.0,4.9,16.0,733.0,818.65,636.1
2018,4,15,11,45,425.5,365.5,5.0,16.0,739.5,828.13,643.4
2018,4,15,12,0,429.0,367.0,5.1,16.0,746.0,835.56,649.2
2018,4,15,12,15,420.5,370.5,5.25,15.95,741.5,830.82,646.37
2018,4,15,12,30,412.0,374.0,5.4,15.9,737.0,824.0,642.12
2018,4,15,12,45,361.0,387.0,5.55,15.8,703.0,772.86,604.56
2018,4,15,13,0,310.0,400.0,5.7,15.7,669.0,731.45,573.65
2018,4,15,13,15,252.0,404.0,5.85,15.5,619.5,673.66,530.27
2018,4,15,13,30,194.0,408.0,6.0,15.3,570.0,605.54,478.58
2018,4,15,13,45,177.0,394.5,6.1,15.1,539.0,570.16,452.46
2018,4,15,14,0,160.0,381.0,6.2,14.9,508.0,534.95,426.1
2018,4,15,14,15,108.0,334.0,6.3,14.7,418.5,435.02,348.29
2018,4,15,14,30,56.0,287.0,6.4,14.5,329.0,329.56,264.55
2018,4,15,14,45,29.5,228.0,6.5,14.25,250.0,246.19,197.77
2018,4,15,15,0,3.0,169.0,6.6,14.0,171.0,161.45,128.53
2018,4,15,15,15,76.0,190.0,6.6,14.0,236.0,244.33,198.9
2018,4,15,15,30,149.0,211.0,6.6,14.0,301.0,309.36,253.48
2018,4,15,15,45,260.5,200.0,6.55,13.6,342.5,363.64,299.64
2018,4,15,16,0,372.0,189.0,6.5,13.2,384.0,399.64,329.75
2018,4,15,16,15,401.0,166.0,6.4,12.95,357.0,374.57,308.44
2018,4,15,16,30,430.0,143.0,6.3,12.7,330.0,339.96,278.36
2018,4,15,16,45,375.0,131.0,6.15,12.5,279.0,279.62,226.41
2018,4,15,17,0,320.0,119.0,6.0,12.3,228.0,222.37,176.79
2018,4,15,17,15,268.5,103.0,5.85,12.0,183.5,172.13,133.14
2018,4,15,17,30,217.0,87.0,5.7,11.7,139.0,128.06,95.28
2018,4,15,17,45,170.0,69.0,5.5,11.45,103.5,89.13,62.72
2018,4,15,18,0,123.0,51.0,5.3,11.2,68.0,56.2,36.72
2018,4,15,18,15,72.5,33.0,5.2,11.05,42.0,29.31,15.65
2018,4,15,18,30,22.0,15.0,5.1,10.9,16.0,14.3,0.0
2018,4,15,18,45,11.0,7.5,4.95,10.75,8.0,7.15,0.0
2018,4,15,19,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.05,9.75,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.1,9.9,1.0,0.0,0.0
2018,4,16,5,45,0.0,5.5,3.2,10.1,5.5,5.24,0.0
2018,4,16,6,0,0.0,10.0,3.3,10.3,10.0,9.26,1.07
2018,4,16,6,15,0.0,13.5,3.45,10.4,13.5,12.5,4.83
2018,4,16,6,30,0.0,17.0,3.6,10.5,17.0,15.75,7.87
2018,4,16,6,45,0.0,13.5,3.75,10.6,13.5,12.5,5.19
2018,4,16,7,0,0.0,10.0,3.9,10.7,10.0,9.26,2.41
2018,4,16,7,15,2.0,33.5,4.0,10.75,34.5,31.72,21.89
2018,4,16,7,30,4.0,57.0,4.1,10.8,59.0,54.49,41.5
2018,4,16,7,45,59.5,120.0,4.2,10.8,148.0,140.04,114.16
2018,4,16,8,0,115.0,183.0,4.3,10.8,237.0,236.52,194.95
2018,4,16,8,15,243.5,197.5,4.35,10.85,328.5,333.23,275.42
2018,4,16,8,30,372.0,212.0,4.4,10.9,420.0,439.06,362.33
2018,4,16,8,45,300.0,221.5,4.5,10.9,398.0,422.19,348.04
2018,4,16,9,0,228.0,231.0,4.6,10.9,376.0,397.46,327.13
2018,4,16,9,15,245.5,273.0,4.6,10.95,438.5,465.17,380.61
2018,4,16,9,30,263.0,315.0,4.6,11.0,501.0,533.94,433.6
2018,4,16,9,45,325.5,317.0,4.65,11.05,559.0,599.23,484.94
2018,4,16,10,0,388.0,319.0,4.7,11.1,617.0,667.96,538.23
2018,4,16,10,15,430.0,316.5,4.7,11.1,658.0,726.01,582.07
2018,4,16,10,30,472.0,314.0,4.7,11.1,699.0,776.17,619.73
2018,4,16,10,45,331.0,272.0,4.7,11.15,545.5,613.03,494.08
2018,4,16,11,0,190.0,230.0,4.7,11.2,392.0,428.54,348.5
2018,4,16,11,15,104.0,198.5,4.7,11.2,287.5,305.6,248.74
2018,4,16,11,30,18.0,167.0,4.7,11.2,183.0,181.16,144.83
2018,4,16,11,45,84.0,280.5,4.7,11.2,355.0,373.6,301.6
2018,4,16,12,0,150.0,394.0,4.7,11.2,527.0,559.82,446.74
2018,4,16,12,15,253.0,387.0,4.7,11.2,611.0,668.51,531.61
2018,4,16,12,30,356.0,380.0,4.7,11.2,695.0,763.3,604.78
2018,4,16,12,45,338.0,362.5,4.75,11.2,659.0,723.62,575.14
2018,4,16,13,0,320.0,345.0,4.8,11.2,623.0,682.74,545.09
2018,4,16,13,15,321.0,334.0,4.85,11.2,608.5,666.2,533.52
2018,4,16,13,30,322.0,323.0,4.9,11.2,594.0,648.23,520.72
2018,4,16,13,45,533.0,253.0,4.95,11.2,685.5,772.42,621.26
2018,4,16,14,0,744.0,183.0,5.0,11.2,777.0,876.79,702.21
2018,4,16,14,15,820.0,142.5,5.1,11.2,773.5,872.13,699.79
2018,4,16,14,30,896.0,102.0,5.2,11.2,770.0,858.07,691.16
2018,4,16,14,45,888.0,98.5,5.3,11.2,732.5,813.65,659.78
2018,4,16,15,0,880.0,95.0,5.4,11.2,695.0,766.96,626.41
2018,4,16,15,15,836.0,102.0,5.4,11.2,643.0,707.08,581.96
2018,4,16,15,30,792.0,109.0,5.4,11.2,591.0,644.92,532.73
2018,4,16,15,45,713.0,119.5,5.5,11.15,527.5,567.6,470.24
2018,4,16,16,0,634.0,130.0,5.6,11.1,464.0,495.29,410.52
2018,4,16,16,15,653.5,109.5,5.55,11.0,423.5,447.89,370.33
2018,4,16,16,30,673.0,89.0,5.5,10.9,383.0,397.05,325.62
2018,4,16,16,45,668.0,79.0,5.45,10.8,339.5,344.11,277.53
2018,4,16,17,0,663.0,69.0,5.4,10.7,296.0,290.85,227.73
2018,4,16,17,15,625.5,63.0,5.2,10.5,248.0,232.75,173.82
2018,4,16,17,30,588.0,57.0,5.0,10.3,200.0,178.62,123.79
2018,4,16,17,45,499.5,50.0,4.85,10.1,151.0,120.45,74.97
2018,4,16,18,0,411.0,43.0,4.7,9.9,102.0,73.17,40.1
2018,4,16,18,15,273.5,31.5,4.55,9.7,64.0,31.82,15.62
2018,4,16,18,30,136.0,20.0,4.4,9.5,26.0,16.0,0.0
2018,4,16,18,45,68.0,10.0,4.3,9.35,13.0,9.53,0.0
2018,4,16,19,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.5,2.35,7.4,3.0,0.0,0.0
2018,4,17,5,30,35.0,7.0,2.3,7.7,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.0,2.25,8.05,30.0,19.06,0.0
2018,4,17,6,0,244.0,33.0,2.2,8.4,54.0,28.01,15.85
2018,4,17,6,15,353.5,44.0,2.2,8.7,97.5,64.93,36.4
2018,4,17,6,30,463.0,55.0,2.2,9.0,141.0,114.16,71.37
2018,4,17,6,45,425.5,71.5,2.2,9.35,170.0,152.2,107.39
2018,4,17,7,0,388.0,88.0,2.2,9.7,199.0,186.79,141.61
2018,4,17,7,15,358.5,112.5,2.15,10.1,231.0,226.83,179.28
2018,4,17,7,30,329.0,137.0,2.1,10.5,263.0,259.76,209.58
2018,4,17,7,45,349.0,155.5,2.05,10.9,306.0,307.36,250.05
2018,4,17,8,0,369.0,174.0,2.0,11.3,349.0,356.83,290.88
2018,4,17,8,15,388.5,190.5,1.95,11.65,392.5,411.08,334.32
2018,4,17,8,30,408.0,207.0,1.9,12.0,436.0,461.96,373.95
2018,4,17,8,45,427.5,220.5,1.8,12.4,478.5,510.97,410.84
2018,4,17,9,0,447.0,234.0,1.7,12.8,521.0,560.8,447.26
2018,4,17,9,15,470.0,241.5,1.6,13.15,560.5,607.77,480.75
2018,4,17,9,30,493.0,249.0,1.5,13.5,600.0,655.26,513.68
2018,4,17,9,45,506.0,259.0,1.35,13.8,634.5,697.27,541.18
2018,4,17,10,0,519.0,269.0,1.2,14.1,669.0,738.49,567.24
2018,4,17,10,15,524.0,281.0,1.1,14.35,697.5,773.62,588.74
2018,4,17,10,30,529.0,293.0,1.0,14.6,726.0,807.06,608.57
2018,4,17,10,45,530.5,303.5,0.85,14.85,747.5,833.8,622.59
2018,4,17,11,0,532.0,314.0,0.7,15.1,769.0,858.41,634.73
2018,4,17,11,15,532.5,321.0,0.7,15.3,783.0,876.18,645.03
2018,4,17,11,30,533.0,328.0,0.7,15.5,797.0,891.58,653.87
2018,4,17,11,45,610.5,290.5,0.65,15.65,831.0,937.28,683.86
2018,4,17,12,0,688.0,253.0,0.6,15.8,865.0,980.72,711.13
2018,4,17,12,15,744.0,222.5,0.7,15.95,883.5,1005.8,728.04
2018,4,17,12,30,800.0,192.0,0.8,16.1,902.0,1020.3,738.69
2018,4,17,12,45,805.0,186.0,0.9,16.2,894.0,1012.61,735.77
2018,4,17,13,0,810.0,180.0,1.0,16.3,886.0,1001.38,730.93
2018,4,17,13,15,818.0,171.0,1.15,16.35,872.0,986.42,724.76
2018,4,17,13,30,826.0,162.0,1.3,16.4,858.0,967.79,716.01
2018,4,17,13,45,839.5,149.5,1.4,16.4,839.5,946.9,704.94
2018,4,17,14,0,853.0,137.0,1.5,16.4,821.0,921.99,691.06
2018,4,17,14,15,864.0,128.0,1.75,16.35,797.5,894.59,677.29
2018,4,17,14,30,875.0,119.0,2.0,16.3,774.0,858.08,656.59
2018,4,17,14,45,862.5,116.0,2.25,16.2,734.5,816.07,631.39
2018,4,17,15,0,850.0,113.0,2.5,16.1,695.0,766.96,600.25
2018,4,17,15,15,834.5,111.5,2.5,16.1,652.5,715.73,564.89
2018,4,17,15,30,819.0,110.0,2.5,16.1,610.0,663.46,526.15
2018,4,17,15,45,798.0,106.0,2.95,15.8,561.5,604.5,483.64
2018,4,17,16,0,777.0,102.0,3.4,15.5,513.0,545.69,438.98
2018,4,17,16,15,747.0,98.0,3.5,15.25,461.0,482.85,388.29
2018,4,17,16,30,717.0,94.0,3.6,15.0,409.0,421.57,337.14
2018,4,17,16,45,675.0,89.0,3.75,14.7,355.5,356.76,281.78
2018,4,17,17,0,633.0,84.0,3.9,14.4,302.0,295.84,228.2
2018,4,17,17,15,574.5,77.0,3.95,13.85,249.5,232.79,172.72
2018,4,17,17,30,516.0,70.0,4.0,13.3,197.0,176.36,123.16
2018,4,17,17,45,428.0,60.5,4.05,12.75,149.0,120.24,77.18
2018,4,17,18,0,340.0,51.0,4.1,12.2,101.0,73.62,42.86
2018,4,17,18,15,226.0,36.5,4.05,11.9,64.0,34.27,18.18
2018,4,17,18,30,112.0,22.0,4.0,11.6,27.0,17.62,0.0
2018,4,17,18,45,56.0,11.0,3.95,11.25,13.5,10.48,0.0
2018,4,17,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.0,9.45,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.0,9.6,2.0,1.91,0.0
2018,4,18,5,45,0.0,9.0,1.95,9.75,9.0,8.58,0.0
2018,4,18,6,0,0.0,16.0,1.9,9.9,16.0,14.83,6.09
2018,4,18,6,15,0.0,26.0,1.9,10.15,26.0,24.13,14.73
2018,4,18,6,30,0.0,36.0,1.9,10.4,36.0,33.43,23.12
2018,4,18,6,45,0.0,50.5,1.85,10.65,50.5,46.94,35.02
2018,4,18,7,0,0.0,65.0,1.8,10.9,65.0,60.44,46.73
2018,4,18,7,15,3.5,90.0,1.8,11.05,91.5,84.93,67.59
2018,4,18,7,30,7.0,115.0,1.8,11.2,118.0,110.04,88.69
2018,4,18,7,45,13.0,137.0,1.75,11.35,143.0,133.98,108.51
2018,4,18,8,0,19.0,159.0,1.7,11.5,168.0,158.73,128.75
2018,4,18,8,15,21.5,174.5,1.7,11.7,186.0,176.06,142.61
2018,4,18,8,30,24.0,190.0,1.7,11.9,204.0,193.67,156.54
2018,4,18,8,45,29.0,220.0,1.7,12.1,238.0,232.28,187.31
2018,4,18,9,0,34.0,250.0,1.7,12.3,272.0,267.57,214.85
2018,4,18,9,15,74.5,281.5,1.75,12.55,333.5,331.45,265.5
2018,4,18,9,30,115.0,313.0,1.8,12.8,395.0,407.12,324.07
2018,4,18,9,45,143.0,338.5,1.85,13.0,445.5,461.92,365.35
2018,4,18,10,0,171.0,364.0,1.9,13.2,496.0,518.46,407.39
2018,4,18,10,15,125.5,371.5,2.0,13.35,470.5,492.14,385.6
2018,4,18,10,30,80.0,379.0,2.1,13.5,445.0,451.98,353.84
2018,4,18,10,45,82.0,393.0,2.2,13.65,462.0,470.84,367.94
2018,4,18,11,0,84.0,407.0,2.3,13.8,479.0,489.51,381.51
2018,4,18,11,15,75.0,406.5,2.4,13.95,471.5,481.85,375.19
2018,4,18,11,30,66.0,406.0,2.5,14.1,464.0,473.57,368.57
2018,4,18,11,45,49.0,380.0,2.65,14.25,423.5,429.99,335.4
2018,4,18,12,0,32.0,354.0,2.8,14.4,383.0,386.05,301.72
2018,4,18,12,15,33.0,357.0,2.85,14.5,386.5,390.19,305.05
2018,4,18,12,30,34.0,360.0,2.9,14.6,390.0,394.11,308.05
2018,4,18,12,45,91.0,381.5,3.0,14.7,461.0,472.89,370.01
2018,4,18,13,0,148.0,403.0,3.1,14.8,532.0,562.09,438.13
2018,4,18,13,15,274.5,380.0,3.15,14.85,614.0,668.71,520.36
2018,4,18,13,30,401.0,357.0,3.2,14.9,696.0,757.93,588.19
2018,4,18,13,45,345.0,355.5,3.2,14.95,641.0,693.85,540.29
2018,4,18,14,0,289.0,354.0,3.2,15.0,586.0,631.21,493.84
2018,4,18,14,15,369.0,308.0,3.2,14.9,592.5,642.18,505.75
2018,4,18,14,30,449.0,262.0,3.2,14.8,599.0,656.25,519.07
2018,4,18,14,45,633.0,192.0,3.2,14.75,641.0,715.23,567.44
2018,4,18,15,0,817.0,122.0,3.2,14.7,683.0,751.29,596.63
2018,4,18,15,15,845.0,105.5,3.2,14.7,653.5,716.53,572.12
2018,4,18,15,30,873.0,89.0,3.2,14.7,624.0,674.21,540.96
2018,4,18,15,45,857.5,85.5,3.15,14.4,576.5,617.14,497.14
2018,4,18,16,0,842.0,82.0,3.1,14.1,529.0,560.95,452.65
2018,4,18,16,15,816.5,78.0,3.05,13.85,476.5,497.04,400.59
2018,4,18,16,30,791.0,74.0,3.0,13.6,424.0,434.3,347.74
2018,4,18,16,45,709.5,77.5,2.95,13.35,361.5,358.36,283.23
2018,4,18,17,0,628.0,81.0,2.9,13.1,299.0,291.1,224.89
2018,4,18,17,15,562.5,73.0,2.75,12.6,244.0,225.58,167.52
2018,4,18,17,30,497.0,65.0,2.6,12.1,189.0,167.56,116.92
2018,4,18,17,45,382.0,57.5,2.5,11.55,139.5,110.71,71.51
2018,4,18,18,0,267.0,50.0,2.4,11.0,90.0,66.79,40.22
2018,4,18,18,15,166.0,35.0,2.35,10.65,56.5,31.89,17.42
2018,4,18,18,30,65.0,20.0,2.3,10.3,23.0,16.63,0.0
2018,4,18,18,45,32.5,10.0,2.3,9.95,11.5,9.53,0.0
2018,4,18,19,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.5,8.4,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.6,8.9,8.0,7.63,0.0
2018,4,19,5,45,184.5,20.5,2.7,9.45,35.0,17.49,0.0
2018,4,19,6,0,311.0,33.0,2.8,10.0,62.0,31.15,16.25
2018,4,19,6,15,414.0,42.0,2.95,10.45,106.5,68.79,36.98
2018,4,19,6,30,517.0,51.0,3.1,10.9,151.0,119.43,73.09
2018,4,19,6,45,461.5,69.5,3.25,11.4,179.0,160.56,112.57
2018,4,19,7,0,406.0,88.0,3.4,11.9,207.0,192.74,145.4
2018,4,19,7,15,367.0,114.5,3.5,12.3,238.0,232.51,183.08
2018,4,19,7,30,328.0,141.0,3.6,12.7,269.0,264.11,212.42
2018,4,19,7,45,348.0,159.0,3.65,13.1,312.0,311.17,252.51
2018,4,19,8,0,368.0,177.0,3.7,13.5,355.0,360.07,293.13
2018,4,19,8,15,388.0,194.0,3.75,13.85,399.0,414.93,337.5
2018,4,19,8,30,408.0,211.0,3.8,14.2,443.0,466.54,378.34
2018,4,19,8,45,427.5,224.5,3.8,14.55,485.5,515.51,416.2
2018,4,19,9,0,447.0,238.0,3.8,14.9,528.0,565.3,453.86
2018,4,19,9,15,471.0,245.0,3.8,15.15,567.5,612.49,489.18
2018,4,19,9,30,495.0,252.0,3.8,15.4,607.0,660.26,524.3
2018,4,19,9,45,580.5,231.0,3.75,15.7,667.5,733.45,578.85
2018,4,19,10,0,666.0,210.0,3.7,16.0,728.0,808.4,633.39
2018,4,19,10,15,617.0,245.0,3.7,16.2,738.5,822.69,640.46
2018,4,19,10,30,568.0,280.0,3.7,16.4,749.0,829.55,642.62
2018,4,19,10,45,562.0,293.5,3.7,16.6,767.5,853.12,657.88
2018,4,19,11,0,556.0,307.0,3.7,16.8,786.0,874.11,671.11
2018,4,19,11,15,542.5,321.0,3.85,16.9,794.5,885.63,678.62
2018,4,19,11,30,529.0,335.0,4.0,17.0,803.0,894.34,684.25
2018,4,19,11,45,529.0,338.0,4.1,17.15,809.0,902.57,689.81
2018,4,19,12,0,529.0,341.0,4.2,17.3,815.0,908.31,693.69
2018,4,19,12,15,530.5,339.5,4.35,17.3,814.0,908.43,694.62
2018,4,19,12,30,532.0,338.0,4.5,17.3,813.0,906.03,694.24
2018,4,19,12,45,533.0,332.5,4.65,17.35,804.0,896.5,688.86
2018,4,19,13,0,534.0,327.0,4.8,17.4,795.0,884.5,681.74
2018,4,19,13,15,532.0,318.5,4.85,17.4,777.0,864.1,668.14
2018,4,19,13,30,530.0,310.0,4.9,17.4,759.0,841.45,652.92
2018,4,19,13,45,591.5,268.5,5.0,17.4,756.5,843.59,657.8
2018,4,19,14,0,653.0,227.0,5.1,17.4,754.0,839.37,657.91
2018,4,19,14,15,775.5,166.0,5.1,17.35,767.5,856.68,672.27
2018,4,19,14,30,898.0,105.0,5.1,17.3,781.0,862.02,677.32
2018,4,19,14,45,886.0,103.5,5.1,17.2,742.5,816.45,645.57
2018,4,19,15,0,874.0,102.0,5.1,17.1,704.0,768.95,612.32
2018,4,19,15,15,859.0,99.5,5.1,17.1,660.5,716.61,574.82
2018,4,19,15,30,844.0,97.0,5.1,17.1,617.0,665.75,536.2
2018,4,19,15,45,821.0,94.5,5.0,16.85,567.5,606.05,489.45
2018,4,19,16,0,798.0,92.0,4.9,16.6,518.0,546.64,441.73
2018,4,19,16,15,768.0,89.5,4.8,16.3,466.5,484.33,390.45
2018,4,19,16,30,738.0,87.0,4.7,16.0,415.0,423.38,338.79
2018,4,19,16,45,697.0,82.5,4.65,15.7,361.5,358.42,282.71
2018,4,19,17,0,656.0,78.0,4.6,15.4,308.0,297.2,228.47
2018,4,19,17,15,598.5,73.0,4.45,14.8,256.0,235.13,173.56
2018,4,19,17,30,541.0,68.0,4.3,14.2,204.0,179.47,124.51
2018,4,19,17,45,453.5,59.5,4.2,13.65,155.0,122.88,78.1
2018,4,19,18,0,366.0,51.0,4.1,13.1,106.0,77.16,44.74
2018,4,19,18,15,247.5,37.0,3.95,12.7,68.0,35.16,18.94
2018,4,19,18,30,129.0,23.0,3.8,12.3,30.0,18.36,0.0
2018,4,19,18,45,64.5,11.5,3.6,11.95,15.0,10.96,0.0
2018,4,19,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,20,5,15,23.5,4.5,2.15,10.1,4.5,0.0,0.0
2018,4,20,5,30,47.0,9.0,2.1,10.5,9.0,8.58,0.0
2018,4,20,5,45,157.5,23.0,2.05,10.95,36.0,18.44,0.0
2018,4,20,6,0,268.0,37.0,2.0,11.4,63.0,33.49,18.32
2018,4,20,6,15,323.5,48.0,2.0,11.85,98.5,67.26,38.74
2018,4,20,6,30,379.0,59.0,2.0,12.3,134.0,107.69,68.95
2018,4,20,6,45,336.5,81.5,2.0,12.75,162.5,146.04,104.84
2018,4,20,7,0,294.0,104.0,2.0,13.2,191.0,177.33,135.2
2018,4,20,7,15,301.0,124.5,2.0,13.7,228.5,218.69,171.65
2018,4,20,7,30,308.0,145.0,2.0,14.2,266.0,260.74,207.83
2018,4,20,7,45,324.0,164.5,1.95,14.75,308.0,306.36,245.68
2018,4,20,8,0,340.0,184.0,1.9,15.3,350.0,353.43,283.58
2018,4,20,8,15,361.0,201.5,1.95,15.7,394.0,402.53,322.4
2018,4,20,8,30,382.0,219.0,2.0,16.1,438.0,453.21,361.49
2018,4,20,8,45,403.0,233.5,2.05,16.55,481.0,508.62,403.06
2018,4,20,9,0,424.0,248.0,2.1,17.0,524.0,559.3,440.21
2018,4,20,9,15,448.0,255.5,2.15,17.35,563.5,606.01,474.07
2018,4,20,9,30,472.0,263.0,2.2,17.7,603.0,653.37,507.79
2018,4,20,9,45,487.0,271.5,2.3,18.0,637.5,694.64,536.79
2018,4,20,10,0,502.0,280.0,2.4,18.3,672.0,735.3,565.01
2018,4,20,10,15,507.5,291.0,2.45,18.6,699.5,769.18,587.59
2018,4,20,10,30,513.0,302.0,2.5,18.9,727.0,801.44,608.84
2018,4,20,10,45,509.5,314.5,2.6,19.15,745.5,824.96,624.15
2018,4,20,11,0,506.0,327.0,2.7,19.4,764.0,846.19,637.89
2018,4,20,11,15,496.0,336.5,2.75,19.55,771.0,855.64,643.42
2018,4,20,11,30,486.0,346.0,2.8,19.7,778.0,862.56,647.37
2018,4,20,11,45,485.0,350.0,2.85,19.85,783.5,870.41,652.35
2018,4,20,12,0,484.0,354.0,2.9,20.0,789.0,875.94,655.8
2018,4,20,12,15,484.0,353.5,3.0,20.05,787.5,875.54,656.04
2018,4,20,12,30,484.0,353.0,3.1,20.1,786.0,872.8,654.78
2018,4,20,12,45,496.5,343.5,3.2,20.1,784.0,870.99,654.85
2018,4,20,13,0,509.0,334.0,3.3,20.1,782.0,866.62,653.19
2018,4,20,13,15,522.5,321.0,3.45,20.0,773.0,856.99,648.58
2018,4,20,13,30,536.0,308.0,3.6,19.9,764.0,844.59,642.05
2018,4,20,13,45,608.0,262.0,3.7,19.85,765.0,851.98,650.79
2018,4,20,14,0,680.0,216.0,3.8,19.8,766.0,851.94,654.13
2018,4,20,14,15,786.5,157.5,3.95,19.6,770.0,857.17,660.02
2018,4,20,14,30,893.0,99.0,4.1,19.4,774.0,851.26,658.13
2018,4,20,14,45,881.5,97.5,4.25,19.2,736.0,806.3,628.41
2018,4,20,15,0,870.0,96.0,4.4,19.0,698.0,759.39,597.18
2018,4,20,15,15,855.5,94.0,4.4,19.0,655.0,708.15,561.12
2018,4,20,15,30,841.0,92.0,4.4,19.0,612.0,658.19,523.98
2018,4,20,15,45,822.5,89.0,4.55,18.35,564.5,600.93,481.41
2018,4,20,16,0,804.0,86.0,4.7,17.7,517.0,543.51,437.04
2018,4,20,16,15,778.5,83.0,4.7,17.3,467.0,482.73,387.56
2018,4,20,16,30,753.0,80.0,4.7,16.9,417.0,423.19,337.44
2018,4,20,16,45,717.5,75.5,4.7,16.45,364.5,359.79,282.83
2018,4,20,17,0,682.0,71.0,4.7,16.0,312.0,298.64,228.68
2018,4,20,17,15,631.0,65.5,4.55,15.4,260.0,236.4,173.3
2018,4,20,17,30,580.0,60.0,4.4,14.8,208.0,179.75,123.0
2018,4,20,17,45,503.0,52.5,4.3,14.25,159.5,123.3,76.17
2018,4,20,18,0,426.0,45.0,4.2,13.7,111.0,76.29,41.64
2018,4,20,18,15,300.5,33.5,4.05,13.3,71.5,34.14,17.51
2018,4,20,18,30,175.0,22.0,3.9,12.9,32.0,17.49,0.0
2018,4,20,18,45,87.5,11.0,3.8,12.5,16.0,10.48,0.0
2018,4,20,19,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,21,5,15,28.5,5.0,2.4,10.05,5.0,0.0,0.0
2018,4,21,5,30,57.0,10.0,2.4,10.5,10.0,9.53,0.0
2018,4,21,5,45,175.0,23.0,2.35,11.0,38.0,18.37,0.0
2018,4,21,6,0,293.0,36.0,2.3,11.5,66.0,34.96,19.17
2018,4,21,6,15,344.0,47.5,2.25,11.9,102.5,70.2,40.35
2018,4,21,6,30,395.0,59.0,2.2,12.3,139.0,111.92,71.88
2018,4,21,6,45,346.5,81.5,2.15,12.7,166.5,148.61,106.74
2018,4,21,7,0,298.0,104.0,2.1,13.1,194.0,178.82,136.47
2018,4,21,7,15,303.0,125.5,2.0,13.5,232.0,220.68,173.43
2018,4,21,7,30,308.0,147.0,1.9,13.9,270.0,263.02,209.84
2018,4,21,7,45,321.0,167.5,1.8,14.3,311.0,308.28,247.42
2018,4,21,8,0,334.0,188.0,1.7,14.7,352.0,354.67,284.74
2018,4,21,8,15,352.0,206.0,1.65,15.2,394.5,402.29,321.92
2018,4,21,8,30,370.0,224.0,1.6,15.7,437.0,451.19,358.99
2018,4,21,8,45,397.5,236.5,1.5,16.15,482.0,501.85,396.36
2018,4,21,9,0,425.0,249.0,1.4,16.6,527.0,561.16,438.81
2018,4,21,9,15,454.0,254.0,1.35,17.1,568.0,609.14,472.25
2018,4,21,9,30,483.0,259.0,1.3,17.6,609.0,658.13,505.63
2018,4,21,9,45,501.0,267.0,1.2,18.1,645.5,701.73,533.63
2018,4,21,10,0,519.0,275.0,1.1,18.6,682.0,744.89,560.51
2018,4,21,10,15,529.0,285.5,1.05,19.15,713.0,782.75,583.33
2018,4,21,10,30,539.0,296.0,1.0,19.7,744.0,819.18,604.71
2018,4,21,10,45,540.0,307.0,0.95,20.2,765.5,845.98,619.3
2018,4,21,11,0,541.0,318.0,0.9,20.7,787.0,870.59,632.31
2018,4,21,11,15,540.5,325.5,0.95,21.05,800.5,887.85,642.54
2018,4,21,11,30,540.0,333.0,1.0,21.4,814.0,902.68,651.32
2018,4,21,11,45,540.5,336.5,1.05,21.75,820.5,911.92,656.72
2018,4,21,12,0,541.0,340.0,1.1,22.1,827.0,918.65,660.64
2018,4,21,12,15,541.0,338.5,1.3,22.2,825.0,917.19,662.45
2018,4,21,12,30,541.0,337.0,1.5,22.3,823.0,913.18,662.5
2018,4,21,12,45,541.5,332.0,1.7,22.4,814.0,903.55,658.82
2018,4,21,13,0,542.0,327.0,1.9,22.5,805.0,891.43,653.31
2018,4,21,13,15,542.0,318.0,2.05,22.45,788.0,872.29,642.94
2018,4,21,13,30,542.0,309.0,2.2,22.4,771.0,850.8,630.83
2018,4,21,13,45,602.5,266.5,2.4,22.3,766.5,850.84,635.44
2018,4,21,14,0,663.0,224.0,2.6,22.2,762.0,844.36,635.29
2018,4,21,14,15,778.5,162.0,2.75,22.05,770.0,854.42,645.02
2018,4,21,14,30,894.0,100.0,2.9,21.9,778.0,852.82,646.32
2018,4,21,14,45,881.5,99.5,3.0,21.75,740.0,808.09,617.45
2018,4,21,15,0,869.0,99.0,3.1,21.6,702.0,761.47,587.09
2018,4,21,15,15,854.5,96.5,3.1,21.6,658.5,709.76,551.73
2018,4,21,15,30,840.0,94.0,3.1,21.6,615.0,659.35,515.2
2018,4,21,15,45,816.5,93.0,3.25,21.15,567.0,601.2,472.6
2018,4,21,16,0,793.0,92.0,3.4,20.7,519.0,543.38,428.66
2018,4,21,16,15,765.5,88.5,3.45,20.25,468.0,481.66,379.92
2018,4,21,16,30,738.0,85.0,3.5,19.8,417.0,421.42,330.63
2018,4,21,16,45,702.5,80.5,3.55,19.35,365.0,358.23,277.46
2018,4,21,17,0,667.0,76.0,3.6,18.9,313.0,298.61,225.68
2018,4,21,17,15,616.0,70.5,3.55,18.15,261.5,237.23,172.23
2018,4,21,17,30,565.0,65.0,3.5,17.4,210.0,181.47,123.63
2018,4,21,17,45,488.0,56.5,3.5,16.7,161.5,124.97,77.45
2018,4,21,18,0,411.0,48.0,3.5,16.0,113.0,77.94,43.19
2018,4,21,18,15,288.0,35.5,3.45,15.5,73.0,35.82,18.92
2018,4,21,18,30,165.0,23.0,3.4,15.0,33.0,18.27,0.0
2018,4,21,18,45,82.5,11.5,3.3,14.55,16.5,10.96,0.0
2018,4,21,19,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,22,5,15,21.0,5.5,2.35,10.35,5.5,0.0,0.0
2018,4,22,5,30,42.0,11.0,2.4,10.8,11.0,10.48,0.0
2018,4,22,5,45,147.0,27.0,2.4,11.3,40.5,21.64,0.0
2018,4,22,6,0,252.0,43.0,2.4,11.8,70.0,39.51,23.12
2018,4,22,6,15,316.0,54.5,2.45,12.25,107.0,73.7,44.22
2018,4,22,6,30,380.0,66.0,2.5,12.7,144.0,115.61,75.61
2018,4,22,6,45,356.5,84.0,2.5,13.1,174.0,153.52,110.45
2018,4,22,7,0,333.0,102.0,2.5,13.5,204.0,188.5,143.42
2018,4,22,7,15,344.0,121.5,2.4,14.0,244.0,233.16,182.72
2018,4,22,7,30,355.0,141.0,2.3,14.5,284.0,278.92,221.99
2018,4,22,7,45,416.0,148.5,2.2,14.95,338.0,336.18,269.19
2018,4,22,8,0,477.0,156.0,2.1,15.4,392.0,399.66,320.34
2018,4,22,8,15,497.0,168.5,2.0,15.85,436.5,451.16,360.72
2018,4,22,8,30,517.0,181.0,1.9,16.3,481.0,503.76,400.66
2018,4,22,8,45,521.5,197.5,1.8,16.75,520.5,551.06,435.07
2018,4,22,9,0,526.0,214.0,1.7,17.2,560.0,597.5,467.7
2018,4,22,9,15,544.5,222.5,1.65,17.6,600.5,645.32,501.03
2018,4,22,9,30,563.0,231.0,1.6,18.0,641.0,693.06,533.41
2018,4,22,9,45,586.5,236.5,1.6,18.4,681.5,744.35,567.93
2018,4,22,10,0,610.0,242.0,1.6,18.8,722.0,792.59,599.65
2018,4,22,10,15,577.0,269.5,1.6,19.2,736.5,809.26,607.99
2018,4,22,10,30,544.0,297.0,1.6,19.6,751.0,824.71,615.64
2018,4,22,10,45,521.0,315.0,1.6,20.0,758.5,836.02,620.86
2018,4,22,11,0,498.0,333.0,1.6,20.4,766.0,844.13,623.97
2018,4,22,11,15,494.0,342.0,1.65,20.75,777.5,858.74,632.69
2018,4,22,11,30,490.0,351.0,1.7,21.1,789.0,871.0,639.79
2018,4,22,11,45,500.0,351.5,1.7,21.4,801.0,886.28,649.0
2018,4,22,12,0,510.0,352.0,1.7,21.7,813.0,899.31,656.7
2018,4,22,12,15,584.0,314.0,1.8,21.9,840.5,934.82,682.71
2018,4,22,12,30,658.0,276.0,1.9,22.1,868.0,969.48,707.75
2018,4,22,12,45,716.5,241.0,1.95,22.3,879.5,986.43,719.46
2018,4,22,13,0,775.0,206.0,2.0,22.5,891.0,998.19,727.27
2018,4,22,13,15,707.5,235.5,2.1,22.55,851.5,950.13,697.47
2018,4,22,13,30,640.0,265.0,2.2,22.6,812.0,900.42,665.36
2018,4,22,13,45,675.5,238.0,2.35,22.65,800.5,889.44,661.45
2018,4,22,14,0,711.0,211.0,2.5,22.7,789.0,873.64,653.18
2018,4,22,14,15,801.0,163.0,2.55,22.65,790.5,874.47,655.37
2018,4,22,14,30,891.0,115.0,2.6,22.6,792.0,865.59,650.94
2018,4,22,14,45,878.0,114.0,2.7,22.55,753.5,820.01,621.77
2018,4,22,15,0,865.0,113.0,2.8,22.5,715.0,776.47,593.84
2018,4,22,15,15,849.5,110.0,2.8,22.5,671.0,723.1,557.76
2018,4,22,15,30,834.0,107.0,2.8,22.5,627.0,668.7,518.34
2018,4,22,15,45,812.0,104.0,2.85,22.2,577.5,609.59,475.07
2018,4,22,16,0,790.0,101.0,2.9,21.9,528.0,550.7,430.5
2018,4,22,16,15,761.5,97.5,2.95,21.5,476.5,488.58,382.08
2018,4,22,16,30,733.0,94.0,3.0,21.1,425.0,427.7,332.89
2018,4,22,16,45,677.5,89.5,3.05,20.65,366.5,357.42,275.1
2018,4,22,17,0,622.0,85.0,3.1,20.2,308.0,292.61,220.35
2018,4,22,17,15,529.5,81.0,3.1,19.4,249.5,224.18,163.31
2018,4,22,17,30,437.0,77.0,3.1,18.6,191.0,164.79,114.34
2018,4,22,17,45,373.5,65.0,3.15,17.75,147.0,115.01,73.92
2018,4,22,18,0,310.0,53.0,3.2,16.9,103.0,72.97,42.84
2018,4,22,18,15,211.5,38.5,3.15,16.4,67.0,35.83,19.97
2018,4,22,18,30,113.0,24.0,3.1,15.9,31.0,19.02,0.08
2018,4,22,18,45,56.5,12.0,3.1,15.4,15.5,11.44,0.0
2018,4,22,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
