Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,3,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,23,5,15,8.0,4.0,0.85,12.45,4.0,0.0,0.0
2018,4,23,5,30,16.0,8.0,0.8,12.7,8.0,7.63,0.0
2018,4,23,5,45,54.0,24.0,0.8,13.0,29.0,20.57,0.82
2018,4,23,6,0,92.0,40.0,0.8,13.3,50.0,35.38,21.73
2018,4,23,6,15,140.5,57.0,0.75,13.65,82.0,62.42,41.32
2018,4,23,6,30,189.0,74.0,0.7,14.0,114.0,95.63,66.9
2018,4,23,6,45,215.5,93.5,0.65,14.35,151.0,132.71,97.89
2018,4,23,7,0,242.0,113.0,0.6,14.7,188.0,173.14,132.11
2018,4,23,7,15,263.5,133.0,0.55,15.2,228.5,215.62,167.78
2018,4,23,7,30,285.0,153.0,0.5,15.7,269.0,260.54,204.61
2018,4,23,7,45,314.5,171.0,0.45,16.2,314.5,309.37,243.41
2018,4,23,8,0,344.0,189.0,0.4,16.7,360.0,361.16,283.31
2018,4,23,8,15,367.5,205.5,0.45,17.15,405.0,410.85,321.04
2018,4,23,8,30,391.0,222.0,0.5,17.6,450.0,462.34,359.16
2018,4,23,8,45,413.5,235.0,0.55,18.05,493.0,517.54,398.91
2018,4,23,9,0,436.0,248.0,0.6,18.5,536.0,568.2,434.51
2018,4,23,9,15,465.0,253.0,0.6,19.1,577.5,616.6,467.24
2018,4,23,9,30,494.0,258.0,0.6,19.7,619.0,665.98,499.83
2018,4,23,9,45,509.0,267.5,0.6,20.3,655.0,708.94,526.94
2018,4,23,10,0,524.0,277.0,0.6,20.9,691.0,751.23,553.06
2018,4,23,10,15,514.5,294.0,0.6,21.35,712.5,778.29,568.4
2018,4,23,10,30,505.0,311.0,0.6,21.8,734.0,802.85,582.06
2018,4,23,10,45,475.0,331.5,0.55,22.25,737.0,809.04,582.47
2018,4,23,11,0,445.0,352.0,0.5,22.7,740.0,811.88,580.95
2018,4,23,11,15,443.0,359.0,0.55,22.9,750.5,825.54,589.56
2018,4,23,11,30,441.0,366.0,0.6,23.1,761.0,837.09,596.71
2018,4,23,11,45,447.0,367.5,0.65,23.3,770.0,848.96,604.42
2018,4,23,12,0,453.0,369.0,0.7,23.5,779.0,858.74,610.85
2018,4,23,12,15,469.0,363.5,0.8,23.6,787.5,869.29,619.31
2018,4,23,12,30,485.0,358.0,0.9,23.7,796.0,877.5,626.3
2018,4,23,12,45,491.5,351.5,1.0,23.75,791.0,872.73,625.06
2018,4,23,13,0,498.0,345.0,1.1,23.8,786.0,865.53,622.4
2018,4,23,13,15,511.0,331.5,1.25,23.75,776.5,855.07,618.8
2018,4,23,13,30,524.0,318.0,1.4,23.7,767.0,841.91,613.26
2018,4,23,13,45,589.5,275.0,1.55,23.6,766.5,844.25,619.53
2018,4,23,14,0,655.0,232.0,1.7,23.5,766.0,844.27,623.86
2018,4,23,14,15,755.0,176.5,1.8,23.3,769.5,851.83,632.08
2018,4,23,14,30,855.0,121.0,1.9,23.1,773.0,846.63,631.05
2018,4,23,14,45,813.0,130.0,2.05,22.9,725.5,789.35,595.16
2018,4,23,15,0,771.0,139.0,2.2,22.7,678.0,732.44,558.94
2018,4,23,15,15,707.5,148.5,2.2,22.7,619.5,663.6,509.83
2018,4,23,15,30,644.0,158.0,2.2,22.7,561.0,596.33,460.67
2018,4,23,15,45,691.5,132.5,2.4,22.05,535.0,565.61,440.51
2018,4,23,16,0,739.0,107.0,2.6,21.4,509.0,528.28,413.67
2018,4,23,16,15,660.5,114.0,2.7,20.85,447.5,454.19,356.25
2018,4,23,16,30,582.0,121.0,2.8,20.3,386.0,386.99,302.82
2018,4,23,16,45,538.0,111.5,2.9,19.8,333.0,324.75,251.86
2018,4,23,17,0,494.0,102.0,3.0,19.3,280.0,264.73,201.46
2018,4,23,17,15,500.0,88.5,3.0,18.55,244.0,223.41,164.12
2018,4,23,17,30,506.0,75.0,3.0,17.8,208.0,178.82,123.54
2018,4,23,17,45,423.0,65.5,3.0,17.05,159.5,122.66,78.31
2018,4,23,18,0,340.0,56.0,3.0,16.3,111.0,78.15,46.08
2018,4,23,18,15,234.5,41.0,2.95,15.8,72.5,38.48,21.89
2018,4,23,18,30,129.0,26.0,2.9,15.3,34.0,20.64,2.68
2018,4,23,18,45,64.5,13.0,2.85,14.8,17.0,12.39,0.0
2018,4,23,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,5,15,31.5,7.0,1.85,11.0,7.5,0.0,0.0
2018,4,24,5,30,63.0,14.0,1.9,11.3,15.0,13.34,0.0
2018,4,24,5,45,72.5,18.5,2.0,11.6,23.5,15.56,1.4
2018,4,24,6,0,82.0,23.0,2.1,11.9,32.0,21.63,10.84
2018,4,24,6,15,56.5,29.5,2.1,12.2,37.5,32.17,19.41
2018,4,24,6,30,31.0,36.0,2.1,12.5,43.0,38.46,25.97
2018,4,24,6,45,15.5,48.5,2.05,12.75,52.0,48.72,35.7
2018,4,24,7,0,0.0,61.0,2.0,13.0,61.0,56.73,43.18
2018,4,24,7,15,0.0,70.0,1.95,13.3,70.0,65.13,50.23
2018,4,24,7,30,0.0,79.0,1.9,13.6,79.0,73.54,57.15
2018,4,24,7,45,63.5,95.0,1.9,13.9,127.0,120.74,96.43
2018,4,24,8,0,127.0,111.0,1.9,14.2,175.0,175.25,141.8
2018,4,24,8,15,128.0,129.0,1.9,14.5,199.0,197.94,160.33
2018,4,24,8,30,129.0,147.0,1.9,14.8,223.0,223.56,180.9
2018,4,24,8,45,68.5,172.5,1.9,15.1,213.0,210.87,169.03
2018,4,24,9,0,8.0,198.0,1.9,15.4,203.0,192.31,152.05
2018,4,24,9,15,28.0,244.0,1.95,15.65,264.0,258.11,204.31
2018,4,24,9,30,48.0,290.0,2.0,15.9,325.0,321.68,253.51
2018,4,24,9,45,192.5,304.0,2.05,16.2,455.0,466.45,367.06
2018,4,24,10,0,337.0,318.0,2.1,16.5,585.0,622.25,483.59
2018,4,24,10,15,432.0,311.5,2.15,16.65,666.5,721.99,555.37
2018,4,24,10,30,527.0,305.0,2.2,16.8,748.0,816.9,622.51
2018,4,24,10,45,520.0,317.5,2.25,17.0,763.5,837.21,634.71
2018,4,24,11,0,513.0,330.0,2.3,17.2,779.0,855.05,645.88
2018,4,24,11,15,488.5,345.0,2.35,17.3,778.0,855.75,645.2
2018,4,24,11,30,464.0,360.0,2.4,17.4,777.0,853.53,642.73
2018,4,24,11,45,471.0,362.0,2.45,17.5,787.5,867.06,652.08
2018,4,24,12,0,478.0,364.0,2.5,17.6,798.0,878.41,659.85
2018,4,24,12,15,485.0,361.5,2.6,17.65,801.0,882.92,663.68
2018,4,24,12,30,492.0,359.0,2.7,17.7,804.0,885.05,666.02
2018,4,24,12,45,497.0,351.5,2.8,17.75,797.0,877.69,662.04
2018,4,24,13,0,502.0,344.0,2.9,17.8,790.0,867.92,656.5
2018,4,24,13,15,508.0,333.0,3.0,17.75,777.0,853.16,647.88
2018,4,24,13,30,514.0,322.0,3.1,17.7,764.0,835.97,637.55
2018,4,24,13,45,595.0,272.0,3.2,17.65,769.5,847.8,649.81
2018,4,24,14,0,676.0,222.0,3.3,17.6,775.0,852.49,656.8
2018,4,24,14,15,774.5,170.0,3.35,17.4,780.5,857.75,662.41
2018,4,24,14,30,873.0,118.0,3.4,17.2,786.0,853.01,660.91
2018,4,24,14,45,865.0,114.5,3.45,17.05,749.0,809.54,631.83
2018,4,24,15,0,857.0,111.0,3.5,16.9,712.0,767.64,603.8
2018,4,24,15,15,819.0,116.0,3.5,16.9,661.5,707.13,560.75
2018,4,24,15,30,781.0,121.0,3.5,16.9,611.0,647.53,515.71
2018,4,24,15,45,738.5,120.0,3.45,16.4,555.0,581.11,465.29
2018,4,24,16,0,696.0,119.0,3.4,15.9,499.0,516.35,414.77
2018,4,24,16,15,658.0,116.0,3.35,15.55,447.5,454.71,365.09
2018,4,24,16,30,620.0,113.0,3.3,15.2,396.0,395.89,316.27
2018,4,24,16,45,623.0,100.5,3.3,14.9,355.5,346.88,273.64
2018,4,24,17,0,626.0,88.0,3.3,14.6,315.0,296.69,228.43
2018,4,24,17,15,565.5,80.0,3.25,14.15,260.5,232.78,172.66
2018,4,24,17,30,505.0,72.0,3.2,13.7,206.0,175.73,123.03
2018,4,24,17,45,435.0,62.0,3.15,13.3,159.0,122.56,78.91
2018,4,24,18,0,365.0,52.0,3.1,12.9,112.0,78.02,45.67
2018,4,24,18,15,266.0,40.0,3.0,12.55,75.5,38.39,21.73
2018,4,24,18,30,167.0,28.0,2.9,12.2,39.0,22.27,5.3
2018,4,24,18,45,91.0,16.5,2.8,11.9,21.5,15.73,0.0
2018,4,24,19,0,15.0,5.0,2.7,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.65,11.45,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,25,5,15,20.0,5.5,2.4,8.8,6.0,0.0,0.0
2018,4,25,5,30,40.0,11.0,2.5,9.1,12.0,10.48,0.0
2018,4,25,5,45,33.5,19.0,2.6,9.35,21.0,16.87,3.75
2018,4,25,6,0,27.0,27.0,2.7,9.6,30.0,24.96,14.61
2018,4,25,6,15,13.5,42.5,2.6,9.85,44.0,40.44,28.4
2018,4,25,6,30,0.0,58.0,2.5,10.1,58.0,53.64,40.71
2018,4,25,6,45,0.5,79.0,2.4,10.35,79.0,73.2,57.73
2018,4,25,7,0,1.0,100.0,2.3,10.6,100.0,93.01,74.68
2018,4,25,7,15,2.5,116.5,2.2,10.95,117.5,109.2,88.2
2018,4,25,7,30,4.0,133.0,2.1,11.3,135.0,125.62,101.68
2018,4,25,7,45,28.5,163.0,2.0,11.65,177.5,167.63,136.22
2018,4,25,8,0,53.0,193.0,1.9,12.0,220.0,211.11,171.52
2018,4,25,8,15,134.0,224.5,1.9,12.4,301.5,295.05,239.48
2018,4,25,8,30,215.0,256.0,1.9,12.8,383.0,383.77,309.64
2018,4,25,8,45,281.5,266.0,1.85,13.25,445.5,455.48,364.8
2018,4,25,9,0,348.0,276.0,1.8,13.7,508.0,527.5,419.0
2018,4,25,9,15,388.5,281.5,1.85,14.1,555.5,580.51,458.02
2018,4,25,9,30,429.0,287.0,1.9,14.5,603.0,643.5,503.56
2018,4,25,9,45,457.0,290.0,1.95,14.85,641.0,688.35,535.19
2018,4,25,10,0,485.0,293.0,2.0,15.2,679.0,733.55,566.74
2018,4,25,10,15,518.0,295.5,2.05,15.55,720.5,782.71,600.69
2018,4,25,10,30,551.0,298.0,2.1,15.9,762.0,831.76,634.02
2018,4,25,10,45,526.5,315.5,2.2,16.2,768.0,841.09,638.83
2018,4,25,11,0,502.0,333.0,2.3,16.5,774.0,847.17,641.76
2018,4,25,11,15,472.5,350.0,2.4,16.65,770.0,844.74,639.17
2018,4,25,11,30,443.0,367.0,2.5,16.8,766.0,839.3,634.59
2018,4,25,11,45,452.5,367.0,2.6,17.0,777.0,853.12,644.46
2018,4,25,12,0,462.0,367.0,2.7,17.2,788.0,864.87,652.76
2018,4,25,12,15,469.0,364.5,2.8,17.25,791.0,869.35,656.54
2018,4,25,12,30,476.0,362.0,2.9,17.3,794.0,871.53,658.86
2018,4,25,12,45,479.5,356.0,3.0,17.35,787.0,864.32,654.8
2018,4,25,13,0,483.0,350.0,3.1,17.4,780.0,854.79,649.23
2018,4,25,13,15,493.0,337.5,3.15,17.3,769.0,842.68,642.25
2018,4,25,13,30,503.0,325.0,3.2,17.2,758.0,828.06,633.53
2018,4,25,13,45,571.5,280.5,3.3,17.15,759.5,832.26,640.11
2018,4,25,14,0,640.0,236.0,3.4,17.1,761.0,833.83,644.55
2018,4,25,14,15,748.5,176.5,3.45,16.95,767.5,845.24,655.3
2018,4,25,14,30,857.0,117.0,3.5,16.8,774.0,838.35,652.05
2018,4,25,14,45,843.5,115.5,3.6,16.65,736.0,797.54,624.91
2018,4,25,15,0,830.0,114.0,3.7,16.5,698.0,750.18,592.82
2018,4,25,15,15,814.5,111.5,3.7,16.5,655.0,698.95,556.45
2018,4,25,15,30,799.0,109.0,3.7,16.5,612.0,646.8,517.01
2018,4,25,15,45,775.5,107.0,3.75,16.0,564.5,589.63,473.71
2018,4,25,16,0,752.0,105.0,3.8,15.5,517.0,532.91,429.35
2018,4,25,16,15,721.5,101.5,3.8,15.1,466.0,471.75,379.83
2018,4,25,16,30,691.0,98.0,3.8,14.7,415.0,412.47,330.28
2018,4,25,16,45,650.0,93.0,3.8,14.35,363.0,349.84,276.67
2018,4,25,17,0,609.0,88.0,3.8,14.0,311.0,291.01,224.98
2018,4,25,17,15,555.5,82.0,3.8,13.6,260.5,231.98,172.89
2018,4,25,17,30,502.0,76.0,3.8,13.2,210.0,178.93,126.19
2018,4,25,17,45,423.0,66.0,3.75,12.75,162.0,123.19,80.22
2018,4,25,18,0,344.0,56.0,3.7,12.3,114.0,78.6,47.11
2018,4,25,18,15,242.0,42.0,3.6,12.0,76.0,39.63,23.18
2018,4,25,18,30,140.0,28.0,3.5,11.7,38.0,22.19,6.75
2018,4,25,18,45,75.0,15.5,3.4,11.45,20.5,14.77,0.0
2018,4,25,19,0,10.0,3.0,3.3,11.2,3.0,0.0,0.0
2018,4,25,19,15,5.0,1.5,3.25,11.1,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,5,15,7.5,4.0,2.9,9.05,4.0,0.0,0.0
2018,4,26,5,30,15.0,8.0,3.0,9.3,8.0,7.63,0.0
2018,4,26,5,45,23.0,18.0,3.15,9.55,20.0,16.1,4.51
2018,4,26,6,0,31.0,28.0,3.3,9.8,32.0,26.0,15.46
2018,4,26,6,15,31.0,42.5,3.3,10.05,48.0,42.03,29.05
2018,4,26,6,30,31.0,57.0,3.3,10.3,64.0,57.54,42.66
2018,4,26,6,45,21.0,81.0,3.25,10.55,86.5,79.75,62.51
2018,4,26,7,0,11.0,105.0,3.2,10.8,109.0,100.32,80.58
2018,4,26,7,15,25.5,131.0,3.2,11.05,141.5,131.55,106.7
2018,4,26,7,30,40.0,157.0,3.2,11.3,174.0,164.03,133.67
2018,4,26,7,45,40.5,173.0,3.2,11.6,192.0,182.54,148.79
2018,4,26,8,0,41.0,189.0,3.2,11.9,210.0,201.1,163.72
2018,4,26,8,15,27.0,193.5,3.25,12.2,208.0,200.39,162.48
2018,4,26,8,30,13.0,198.0,3.3,12.5,206.0,194.31,156.69
2018,4,26,8,45,36.5,232.5,3.3,12.8,256.5,248.63,200.68
2018,4,26,9,0,60.0,267.0,3.3,13.1,307.0,301.71,242.87
2018,4,26,9,15,115.0,304.5,3.35,13.4,387.5,390.97,313.59
2018,4,26,9,30,170.0,342.0,3.4,13.7,468.0,478.43,381.21
2018,4,26,9,45,180.5,361.0,3.4,14.0,500.0,514.17,407.23
2018,4,26,10,0,191.0,380.0,3.4,14.3,532.0,550.13,433.32
2018,4,26,10,15,266.0,376.5,3.5,14.5,596.5,630.32,494.38
2018,4,26,10,30,341.0,373.0,3.6,14.7,661.0,704.82,550.12
2018,4,26,10,45,395.5,365.5,3.7,14.9,707.5,758.12,589.35
2018,4,26,11,0,450.0,358.0,3.8,15.1,754.0,821.78,635.44
2018,4,26,11,15,461.5,360.5,3.9,15.2,772.0,844.15,651.01
2018,4,26,11,30,473.0,363.0,4.0,15.3,790.0,864.72,665.59
2018,4,26,11,45,480.5,363.0,4.1,15.4,799.5,876.74,674.17
2018,4,26,12,0,488.0,363.0,4.2,15.5,809.0,886.55,681.3
2018,4,26,12,15,497.0,359.5,4.25,15.5,812.5,892.0,685.59
2018,4,26,12,30,506.0,356.0,4.3,15.5,816.0,895.03,688.36
2018,4,26,12,45,511.5,349.0,4.35,15.5,810.0,888.53,684.6
2018,4,26,13,0,517.0,342.0,4.4,15.5,804.0,879.56,679.21
2018,4,26,13,15,522.5,331.0,4.45,15.45,790.0,864.06,669.45
2018,4,26,13,30,528.0,320.0,4.5,15.4,776.0,846.1,657.95
2018,4,26,13,45,591.0,276.5,4.5,15.35,773.5,845.61,660.6
2018,4,26,14,0,654.0,233.0,4.5,15.3,771.0,842.84,661.34
2018,4,26,14,15,765.0,171.5,4.5,15.2,777.5,853.77,671.31
2018,4,26,14,30,876.0,110.0,4.5,15.1,784.0,846.54,667.37
2018,4,26,14,45,865.5,108.0,4.55,14.95,746.5,802.56,637.21
2018,4,26,15,0,855.0,106.0,4.6,14.8,709.0,756.62,605.42
2018,4,26,15,15,840.0,104.0,4.6,14.8,666.0,708.78,571.17
2018,4,26,15,30,825.0,102.0,4.6,14.8,623.0,656.37,530.97
2018,4,26,15,45,806.5,99.0,4.55,14.5,576.5,600.03,486.97
2018,4,26,16,0,788.0,96.0,4.5,14.2,530.0,543.6,441.64
2018,4,26,16,15,762.5,93.0,4.5,13.95,480.0,483.84,392.35
2018,4,26,16,30,737.0,90.0,4.5,13.7,430.0,424.78,342.12
2018,4,26,16,45,701.5,85.5,4.5,13.45,378.0,362.29,287.74
2018,4,26,17,0,666.0,81.0,4.5,13.2,326.0,302.87,234.65
2018,4,26,17,15,616.0,75.0,4.45,12.85,274.0,241.49,179.69
2018,4,26,17,30,566.0,69.0,4.4,12.5,222.0,185.58,129.74
2018,4,26,17,45,491.0,61.0,4.35,12.2,173.0,129.87,83.09
2018,4,26,18,0,416.0,53.0,4.3,11.9,124.0,83.35,48.37
2018,4,26,18,15,304.5,41.5,4.2,11.6,84.0,40.72,23.15
2018,4,26,18,30,193.0,30.0,4.1,11.3,44.0,23.83,8.96
2018,4,26,18,45,106.5,17.5,4.0,11.05,24.0,16.68,0.0
2018,4,26,19,0,20.0,5.0,3.9,10.8,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.95,10.75,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,27,5,15,21.5,5.0,2.0,11.65,5.5,0.0,0.0
2018,4,27,5,30,43.0,10.0,2.0,12.1,11.0,9.53,0.0
2018,4,27,5,45,136.5,23.5,2.05,12.55,38.5,18.35,6.8
2018,4,27,6,0,230.0,37.0,2.1,13.0,66.0,36.48,20.29
2018,4,27,6,15,270.5,42.5,2.15,13.35,92.0,61.85,35.71
2018,4,27,6,30,311.0,48.0,2.2,13.7,118.0,92.53,59.31
2018,4,27,6,45,182.5,76.5,2.25,14.0,120.5,111.17,81.88
2018,4,27,7,0,54.0,105.0,2.3,14.3,123.0,112.84,88.68
2018,4,27,7,15,93.5,138.5,2.3,14.55,175.5,163.14,130.1
2018,4,27,7,30,133.0,172.0,2.3,14.8,228.0,217.27,174.37
2018,4,27,7,45,146.0,196.0,2.25,15.05,264.5,255.22,205.2
2018,4,27,8,0,159.0,220.0,2.2,15.3,301.0,294.61,236.65
2018,4,27,8,15,152.0,243.0,2.2,15.5,326.5,323.12,258.84
2018,4,27,8,30,145.0,266.0,2.2,15.7,352.0,350.73,279.82
2018,4,27,8,45,148.5,288.5,2.2,15.95,382.5,383.9,304.79
2018,4,27,9,0,152.0,311.0,2.2,16.2,413.0,417.15,329.38
2018,4,27,9,15,146.0,328.0,2.25,16.35,431.0,437.74,344.08
2018,4,27,9,30,140.0,345.0,2.3,16.5,449.0,457.45,358.01
2018,4,27,9,45,166.5,364.0,2.35,16.7,493.5,505.34,393.63
2018,4,27,10,0,193.0,383.0,2.4,16.9,538.0,554.65,429.66
2018,4,27,10,15,262.0,378.5,2.45,17.0,596.5,628.46,484.5
2018,4,27,10,30,331.0,374.0,2.5,17.1,655.0,696.29,534.1
2018,4,27,10,45,348.5,380.0,2.55,17.25,682.0,728.25,556.14
2018,4,27,11,0,366.0,386.0,2.6,17.4,709.0,759.49,577.8
2018,4,27,11,15,334.5,408.0,2.65,17.45,706.5,758.18,575.3
2018,4,27,11,30,303.0,430.0,2.7,17.5,704.0,754.5,571.42
2018,4,27,11,45,338.0,419.0,2.7,17.6,726.5,781.17,590.86
2018,4,27,12,0,373.0,408.0,2.7,17.7,749.0,806.57,609.1
2018,4,27,12,15,394.0,396.0,2.8,17.7,755.5,815.14,616.24
2018,4,27,12,30,415.0,384.0,2.9,17.7,762.0,831.45,628.71
2018,4,27,12,45,432.0,372.5,2.95,17.7,762.5,832.63,630.5
2018,4,27,13,0,449.0,361.0,3.0,17.7,763.0,831.38,630.8
2018,4,27,13,15,465.5,347.0,3.1,17.7,756.5,824.59,627.65
2018,4,27,13,30,482.0,333.0,3.2,17.7,750.0,815.16,622.7
2018,4,27,13,45,552.5,290.5,3.3,17.65,756.0,823.9,632.38
2018,4,27,14,0,623.0,248.0,3.4,17.6,762.0,829.49,639.58
2018,4,27,14,15,718.0,196.5,3.5,17.45,767.0,838.58,649.49
2018,4,27,14,30,813.0,145.0,3.6,17.3,772.0,835.09,648.91
2018,4,27,14,45,801.0,142.5,3.65,17.2,735.0,791.09,619.06
2018,4,27,15,0,789.0,140.0,3.7,17.1,698.0,745.43,587.89
2018,4,27,15,15,772.5,136.5,3.7,17.1,655.5,694.19,550.43
2018,4,27,15,30,756.0,133.0,3.7,17.1,613.0,643.23,512.04
2018,4,27,15,45,734.0,129.0,3.85,16.7,565.5,586.67,469.54
2018,4,27,16,0,712.0,125.0,4.0,16.3,518.0,530.53,425.95
2018,4,27,16,15,682.0,118.5,4.0,16.05,466.5,468.61,375.97
2018,4,27,16,30,652.0,112.0,4.0,15.8,415.0,408.67,326.12
2018,4,27,16,45,615.0,105.5,4.05,15.55,364.0,348.29,274.68
2018,4,27,17,0,578.0,99.0,4.1,15.3,313.0,291.34,224.89
2018,4,27,17,15,527.5,92.0,4.05,14.9,264.0,233.98,174.62
2018,4,27,17,30,477.0,85.0,4.0,14.5,215.0,180.52,127.96
2018,4,27,17,45,403.5,74.0,3.9,14.15,167.5,127.68,84.47
2018,4,27,18,0,330.0,63.0,3.8,13.8,120.0,83.7,51.67
2018,4,27,18,15,230.0,47.5,3.65,13.45,81.0,44.15,26.94
2018,4,27,18,30,130.0,32.0,3.5,13.1,42.0,26.09,11.38
2018,4,27,18,45,70.0,18.0,3.35,12.75,23.0,17.16,0.0
2018,4,27,19,0,10.0,4.0,3.2,12.4,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,3.15,12.3,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,6.0,2.6,11.8,6.0,0.0,0.0
2018,4,28,5,30,5.0,12.0,2.7,12.2,12.0,11.44,0.0
2018,4,28,5,45,41.0,28.5,2.85,12.6,33.5,24.44,11.93
2018,4,28,6,0,77.0,45.0,3.0,13.0,55.0,41.33,27.08
2018,4,28,6,15,100.5,64.5,3.1,13.3,83.5,66.99,46.9
2018,4,28,6,30,124.0,84.0,3.2,13.6,112.0,95.92,70.48
2018,4,28,6,45,146.0,105.5,3.3,13.85,147.0,129.41,98.76
2018,4,28,7,0,168.0,127.0,3.4,14.1,182.0,165.78,129.77
2018,4,28,7,15,213.0,146.5,3.45,14.35,228.5,212.7,168.99
2018,4,28,7,30,258.0,166.0,3.5,14.6,275.0,263.5,211.33
2018,4,28,7,45,295.5,182.5,3.5,14.8,322.5,313.03,252.36
2018,4,28,8,0,333.0,199.0,3.5,15.0,370.0,366.39,295.86
2018,4,28,8,15,282.0,227.5,3.5,15.2,382.0,385.42,310.78
2018,4,28,8,30,231.0,256.0,3.5,15.4,394.0,393.5,316.33
2018,4,28,8,45,171.0,278.5,3.55,15.55,385.0,388.73,311.22
2018,4,28,9,0,111.0,301.0,3.6,15.7,376.0,377.91,300.9
2018,4,28,9,15,92.5,315.0,3.65,15.85,380.0,377.12,299.27
2018,4,28,9,30,74.0,329.0,3.7,16.0,384.0,380.93,301.04
2018,4,28,9,45,122.5,354.0,3.75,16.15,450.0,458.32,361.05
2018,4,28,10,0,171.0,379.0,3.8,16.3,516.0,531.23,416.41
2018,4,28,10,15,153.0,385.0,3.8,16.4,511.0,527.68,412.26
2018,4,28,10,30,135.0,391.0,3.8,16.5,506.0,522.47,407.22
2018,4,28,10,45,81.0,351.0,3.85,16.6,420.5,423.9,331.29
2018,4,28,11,0,27.0,311.0,3.9,16.7,335.0,332.83,259.77
2018,4,28,11,15,49.0,309.5,3.95,16.75,353.5,353.68,276.9
2018,4,28,11,30,71.0,308.0,4.0,16.8,372.0,374.89,293.93
2018,4,28,11,45,138.5,377.5,4.0,16.85,504.0,526.08,409.77
2018,4,28,12,0,206.0,447.0,4.0,16.9,636.0,667.08,513.81
2018,4,28,12,15,284.0,428.0,4.05,16.85,688.0,737.14,566.3
2018,4,28,12,30,362.0,409.0,4.1,16.8,740.0,794.11,609.39
2018,4,28,12,45,356.0,406.5,4.2,16.75,729.0,781.97,600.92
2018,4,28,13,0,350.0,404.0,4.3,16.7,718.0,768.27,591.86
2018,4,28,13,15,250.0,391.5,4.3,16.6,613.5,651.95,505.75
2018,4,28,13,30,150.0,379.0,4.3,16.5,509.0,528.05,412.27
2018,4,28,13,45,173.0,357.5,4.35,16.4,503.5,522.64,410.37
2018,4,28,14,0,196.0,336.0,4.4,16.3,498.0,515.44,406.58
2018,4,28,14,15,208.0,317.5,4.45,16.2,483.5,508.41,402.38
2018,4,28,14,30,220.0,299.0,4.5,16.1,469.0,490.76,390.14
2018,4,28,14,45,238.0,299.0,4.5,15.95,475.0,495.06,394.45
2018,4,28,15,0,256.0,299.0,4.5,15.8,481.0,497.05,396.83
2018,4,28,15,15,326.5,267.0,4.5,15.8,484.5,501.56,402.31
2018,4,28,15,30,397.0,235.0,4.5,15.8,488.0,505.11,406.41
2018,4,28,15,45,423.0,210.0,4.55,15.45,461.0,474.38,383.36
2018,4,28,16,0,449.0,185.0,4.6,15.1,434.0,440.13,356.77
2018,4,28,16,15,550.5,145.5,4.6,14.95,422.0,426.05,344.98
2018,4,28,16,30,652.0,106.0,4.6,14.8,410.0,402.58,323.56
2018,4,28,16,45,654.5,95.0,4.6,14.6,369.5,353.26,279.86
2018,4,28,17,0,657.0,84.0,4.6,14.4,329.0,302.78,233.77
2018,4,28,17,15,605.0,78.0,4.55,14.1,276.5,241.44,179.22
2018,4,28,17,30,553.0,72.0,4.5,13.8,224.0,185.82,129.91
2018,4,28,17,45,472.5,64.0,4.4,13.55,174.5,130.13,83.77
2018,4,28,18,0,392.0,56.0,4.3,13.3,125.0,84.31,49.86
2018,4,28,18,15,274.0,44.0,4.15,13.05,84.5,42.34,24.8
2018,4,28,18,30,156.0,32.0,4.0,12.8,44.0,25.34,11.81
2018,4,28,18,45,89.0,19.0,3.85,12.55,24.5,18.11,0.0
2018,4,28,19,0,22.0,6.0,3.7,12.3,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,3.65,12.15,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,29,5,15,9.0,7.0,3.5,11.7,7.5,0.0,0.0
2018,4,29,5,30,18.0,14.0,3.7,12.0,15.0,13.34,0.0
2018,4,29,5,45,111.5,32.0,3.9,12.25,46.0,26.2,14.02
2018,4,29,6,0,205.0,50.0,4.1,12.5,77.0,47.52,29.68
2018,4,29,6,15,277.5,62.5,4.15,12.65,116.5,81.01,51.6
2018,4,29,6,30,350.0,75.0,4.2,12.8,156.0,123.35,83.96
2018,4,29,6,45,312.0,97.5,4.3,13.0,183.5,159.85,118.4
2018,4,29,7,0,274.0,120.0,4.4,13.2,211.0,190.12,147.62
2018,4,29,7,15,286.5,140.0,4.45,13.4,249.5,231.47,184.0
2018,4,29,7,30,299.0,160.0,4.5,13.6,288.0,274.14,220.91
2018,4,29,7,45,300.5,183.0,4.5,13.8,325.0,315.93,256.33
2018,4,29,8,0,302.0,206.0,4.5,14.0,362.0,357.58,290.73
2018,4,29,8,15,294.0,230.5,4.55,14.2,394.5,395.13,320.97
2018,4,29,8,30,286.0,255.0,4.6,14.4,427.0,431.41,349.43
2018,4,29,8,45,280.5,275.0,4.6,14.65,454.5,463.55,373.98
2018,4,29,9,0,275.0,295.0,4.6,14.9,482.0,494.55,397.15
2018,4,29,9,15,301.0,304.0,4.65,15.1,520.0,537.06,429.76
2018,4,29,9,30,327.0,313.0,4.7,15.3,558.0,580.82,462.91
2018,4,29,9,45,347.0,326.0,4.7,15.5,596.5,624.63,495.31
2018,4,29,10,0,367.0,339.0,4.7,15.7,635.0,668.72,527.49
2018,4,29,10,15,379.5,331.5,4.7,15.8,646.5,685.05,539.3
2018,4,29,10,30,392.0,324.0,4.7,15.9,658.0,710.11,557.42
2018,4,29,10,45,343.0,326.0,4.75,16.0,623.5,666.49,523.83
2018,4,29,11,0,294.0,328.0,4.8,16.1,589.0,628.88,494.54
2018,4,29,11,15,271.5,352.0,4.8,16.15,596.0,637.18,499.45
2018,4,29,11,30,249.0,376.0,4.8,16.2,603.0,643.66,502.82
2018,4,29,11,45,262.0,374.5,4.85,16.2,614.5,657.6,513.57
2018,4,29,12,0,275.0,373.0,4.9,16.2,626.0,670.38,523.47
2018,4,29,12,15,371.5,364.5,4.9,16.25,705.5,769.07,598.06
2018,4,29,12,30,468.0,356.0,4.9,16.3,785.0,855.3,661.99
2018,4,29,12,45,461.5,359.5,4.9,16.3,778.5,847.76,656.0
2018,4,29,13,0,455.0,363.0,4.9,16.3,772.0,838.16,649.15
2018,4,29,13,15,461.5,352.0,4.9,16.3,760.0,824.63,640.18
2018,4,29,13,30,468.0,341.0,4.9,16.3,748.0,808.84,629.62
2018,4,29,13,45,535.0,296.0,4.9,16.3,749.0,812.27,635.06
2018,4,29,14,0,602.0,251.0,4.9,16.3,750.0,812.61,638.03
2018,4,29,14,15,734.5,181.0,4.95,16.25,766.5,835.84,658.37
2018,4,29,14,30,867.0,111.0,5.0,16.2,783.0,838.98,662.03
2018,4,29,14,45,858.0,108.5,5.05,16.15,746.5,796.09,632.12
2018,4,29,15,0,849.0,106.0,5.1,16.1,710.0,751.16,600.6
2018,4,29,15,15,834.5,103.0,5.1,16.1,667.0,702.88,565.84
2018,4,29,15,30,820.0,100.0,5.1,16.1,624.0,650.14,525.28
2018,4,29,15,45,802.0,97.0,5.2,15.85,577.5,594.51,482.05
2018,4,29,16,0,784.0,94.0,5.3,15.6,531.0,538.74,437.36
2018,4,29,16,15,760.0,90.5,5.3,15.4,481.5,479.61,388.32
2018,4,29,16,30,736.0,87.0,5.3,15.2,432.0,421.6,338.75
2018,4,29,16,45,704.0,82.5,5.3,15.0,381.0,360.04,285.02
2018,4,29,17,0,672.0,78.0,5.3,14.8,330.0,301.83,232.82
2018,4,29,17,15,624.0,72.5,5.25,14.45,278.5,241.27,178.59
2018,4,29,17,30,576.0,67.0,5.2,14.1,227.0,185.92,129.14
2018,4,29,17,45,505.5,59.5,5.15,13.8,178.5,130.82,82.92
2018,4,29,18,0,435.0,52.0,5.1,13.5,130.0,84.28,48.11
2018,4,29,18,15,327.5,41.5,5.0,13.15,89.5,42.77,24.23
2018,4,29,18,30,220.0,31.0,4.9,12.8,49.0,24.49,11.93
2018,4,29,18,45,124.5,19.0,4.75,12.5,27.5,18.11,0.0
2018,4,29,19,0,29.0,7.0,4.6,12.2,6.0,0.0,0.0
2018,4,29,19,15,14.5,3.5,4.45,12.1,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,30,5,15,20.5,8.0,3.55,10.7,9.0,7.63,0.0
2018,4,30,5,30,41.0,16.0,3.7,11.0,18.0,15.25,0.0
2018,4,30,5,45,88.5,31.5,3.85,11.35,42.0,25.84,14.44
2018,4,30,6,0,136.0,47.0,4.0,11.7,66.0,44.23,28.43
2018,4,30,6,15,181.0,65.0,4.0,11.95,101.0,74.91,50.58
2018,4,30,6,30,226.0,83.0,4.0,12.2,136.0,111.39,79.57
2018,4,30,6,45,294.0,97.0,4.0,12.45,184.0,155.83,116.0
2018,4,30,7,0,362.0,111.0,4.0,12.7,232.0,208.13,160.32
2018,4,30,7,15,314.5,134.5,3.95,12.95,252.5,235.98,187.3
2018,4,30,7,30,267.0,158.0,3.9,13.2,273.0,259.73,209.43
2018,4,30,7,45,216.5,182.0,3.8,13.5,282.5,276.96,224.71
2018,4,30,8,0,166.0,206.0,3.7,13.8,292.0,284.58,231.01
2018,4,30,8,15,167.0,233.5,3.65,14.0,327.5,322.1,261.01
2018,4,30,8,30,168.0,261.0,3.6,14.2,363.0,359.61,290.29
2018,4,30,8,45,237.0,273.0,3.6,14.4,428.5,432.6,348.12
2018,4,30,9,0,306.0,285.0,3.6,14.6,494.0,506.45,405.58
2018,4,30,9,15,242.5,319.0,3.65,14.75,490.5,507.84,404.15
2018,4,30,9,30,179.0,353.0,3.7,14.9,487.0,495.77,392.56
2018,4,30,9,45,217.5,359.5,3.75,15.05,530.0,542.44,428.38
2018,4,30,10,0,256.0,366.0,3.8,15.2,573.0,599.77,471.36
2018,4,30,10,15,327.5,357.5,3.85,15.3,631.5,664.75,520.7
2018,4,30,10,30,399.0,349.0,3.9,15.4,690.0,741.24,577.44
2018,4,30,10,45,392.0,356.0,4.0,15.45,698.0,752.79,584.91
2018,4,30,11,0,385.0,363.0,4.1,15.5,706.0,762.32,591.36
2018,4,30,11,15,367.5,377.0,4.1,15.55,708.0,757.21,586.72
2018,4,30,11,30,350.0,391.0,4.1,15.6,710.0,759.4,587.27
2018,4,30,11,45,367.0,398.0,4.15,15.6,734.5,786.99,607.37
2018,4,30,12,0,384.0,405.0,4.2,15.6,759.0,813.05,626.17
2018,4,30,12,15,418.5,389.0,4.3,15.65,774.0,840.54,646.94
2018,4,30,12,30,453.0,373.0,4.4,15.7,789.0,856.87,660.15
2018,4,30,12,45,460.5,366.0,4.45,15.75,785.0,852.76,657.84
2018,4,30,13,0,468.0,359.0,4.5,15.8,781.0,846.34,654.06
2018,4,30,13,15,482.5,346.0,4.6,15.8,773.5,838.31,649.93
2018,4,30,13,30,497.0,333.0,4.7,15.8,766.0,827.66,643.92
2018,4,30,13,45,565.5,289.5,4.8,15.8,769.5,833.23,651.44
2018,4,30,14,0,634.0,246.0,4.9,15.8,773.0,835.76,656.52
2018,4,30,14,15,732.5,191.0,5.0,15.75,777.5,843.93,665.61
2018,4,30,14,30,831.0,136.0,5.1,15.7,782.0,839.44,664.08
2018,4,30,14,45,819.0,133.5,5.2,15.65,744.5,794.9,633.12
2018,4,30,15,0,807.0,131.0,5.3,15.6,707.0,748.66,600.68
2018,4,30,15,15,791.0,127.5,5.3,15.6,664.0,697.14,562.32
2018,4,30,15,30,775.0,124.0,5.3,15.6,621.0,644.82,521.81
2018,4,30,15,45,753.5,121.0,5.5,15.4,574.0,589.52,478.87
2018,4,30,16,0,732.0,118.0,5.7,15.2,527.0,533.89,434.33
2018,4,30,16,15,703.0,113.5,5.75,14.95,477.0,473.61,384.55
2018,4,30,16,30,674.0,109.0,5.8,14.7,427.0,415.12,334.84
2018,4,30,16,45,635.5,103.5,5.8,14.5,375.5,354.05,281.78
2018,4,30,17,0,597.0,98.0,5.8,14.3,324.0,296.52,230.66
2018,4,30,17,15,545.5,90.5,5.8,13.95,273.0,237.4,178.26
2018,4,30,17,30,494.0,83.0,5.8,13.6,222.0,184.05,131.15
2018,4,30,17,45,421.0,73.0,5.75,13.3,174.0,129.57,85.83
2018,4,30,18,0,348.0,63.0,5.7,13.0,126.0,85.52,52.72
2018,4,30,18,15,249.5,49.0,5.6,12.7,87.0,46.18,28.36
2018,4,30,18,30,151.0,35.0,5.5,12.4,48.0,27.7,14.92
2018,4,30,18,45,82.5,20.5,5.4,12.05,27.0,19.54,0.0
2018,4,30,19,0,14.0,6.0,5.3,11.7,6.0,0.0,0.0
2018,4,30,19,15,7.0,3.0,5.15,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,5,15,34.0,10.0,2.9,10.05,11.5,9.53,0.0
2018,5,1,5,30,68.0,20.0,3.0,10.4,23.0,16.56,0.0
2018,5,1,5,45,141.0,36.0,3.1,10.75,52.5,29.31,17.75
2018,5,1,6,0,214.0,52.0,3.2,11.1,82.0,50.22,31.74
2018,5,1,6,15,233.5,67.5,3.2,11.4,113.0,82.37,54.81
2018,5,1,6,30,253.0,83.0,3.2,11.7,144.0,115.94,82.39
2018,5,1,6,45,281.0,101.0,3.2,11.95,183.5,156.01,116.84
2018,5,1,7,0,309.0,119.0,3.2,12.2,223.0,199.49,154.81
2018,5,1,7,15,318.5,139.0,3.2,12.6,262.0,241.83,192.06
2018,5,1,7,30,328.0,159.0,3.2,13.0,301.0,285.1,229.31
2018,5,1,7,45,330.0,181.0,3.2,13.4,339.0,327.69,265.07
2018,5,1,8,0,332.0,203.0,3.2,13.8,377.0,370.14,299.68
2018,5,1,8,15,363.0,217.0,3.25,14.2,424.0,420.88,340.21
2018,5,1,8,30,394.0,231.0,3.3,14.6,471.0,474.14,381.86
2018,5,1,8,45,399.5,250.0,3.35,14.95,508.5,523.46,419.19
2018,5,1,9,0,405.0,269.0,3.4,15.3,546.0,567.02,451.43
2018,5,1,9,15,438.0,273.0,3.4,15.65,589.0,616.04,487.78
2018,5,1,9,30,471.0,277.0,3.4,16.0,632.0,666.4,524.43
2018,5,1,9,45,489.5,285.0,3.4,16.3,668.5,709.63,554.99
2018,5,1,10,0,508.0,293.0,3.4,16.6,705.0,752.46,584.83
2018,5,1,10,15,510.5,306.0,3.4,16.85,732.0,785.3,606.8
2018,5,1,10,30,513.0,319.0,3.4,17.1,759.0,816.35,627.32
2018,5,1,10,45,503.5,333.0,3.4,17.3,773.5,835.12,638.89
2018,5,1,11,0,494.0,347.0,3.4,17.5,788.0,851.38,648.76
2018,5,1,11,15,483.0,357.5,3.45,17.65,794.0,860.17,653.89
2018,5,1,11,30,472.0,368.0,3.5,17.8,800.0,866.47,657.4
2018,5,1,11,45,471.0,371.5,3.5,17.95,804.5,873.35,661.49
2018,5,1,12,0,470.0,375.0,3.5,18.1,809.0,877.97,664.07
2018,5,1,12,15,470.0,374.0,3.55,18.15,807.0,876.8,663.41
2018,5,1,12,30,470.0,373.0,3.6,18.2,805.0,873.35,661.3
2018,5,1,12,45,477.0,366.0,3.7,18.3,800.5,868.59,658.79
2018,5,1,13,0,484.0,359.0,3.8,18.4,796.0,861.47,654.68
2018,5,1,13,15,504.5,339.0,3.95,18.35,787.0,851.93,650.14
2018,5,1,13,30,525.0,319.0,4.1,18.3,778.0,839.45,643.51
2018,5,1,13,45,540.0,303.0,4.25,18.25,763.5,822.88,633.7
2018,5,1,14,0,555.0,287.0,4.4,18.2,749.0,803.44,621.94
2018,5,1,14,15,528.0,284.0,4.5,18.05,710.5,757.93,590.22
2018,5,1,14,30,501.0,281.0,4.6,17.9,672.0,712.23,557.93
2018,5,1,14,45,506.5,261.5,4.7,17.75,640.5,675.97,533.0
2018,5,1,15,0,512.0,242.0,4.8,17.6,609.0,637.71,505.97
2018,5,1,15,15,461.5,242.5,4.8,17.6,558.0,577.83,460.14
2018,5,1,15,30,411.0,243.0,4.8,17.6,507.0,521.03,416.1
2018,5,1,15,45,400.0,226.0,5.0,17.05,467.0,474.98,381.63
2018,5,1,16,0,389.0,209.0,5.2,16.5,427.0,424.48,342.65
2018,5,1,16,15,463.5,171.0,5.25,16.1,407.5,406.56,328.42
2018,5,1,16,30,538.0,133.0,5.3,15.7,388.0,375.04,301.56
2018,5,1,16,45,592.0,110.0,5.35,15.25,360.5,343.36,272.53
2018,5,1,17,0,646.0,87.0,5.4,14.8,333.0,302.06,233.59
2018,5,1,17,15,595.0,81.5,5.35,14.35,281.5,242.22,180.37
2018,5,1,17,30,544.0,76.0,5.3,13.9,230.0,187.97,132.28
2018,5,1,17,45,469.5,67.5,5.25,13.45,181.0,133.27,86.76
2018,5,1,18,0,395.0,59.0,5.2,13.0,132.0,86.24,51.45
2018,5,1,18,15,290.5,47.5,5.05,12.7,92.0,46.1,27.56
2018,5,1,18,30,186.0,36.0,4.9,12.4,52.0,28.49,16.08
2018,5,1,18,45,103.0,21.0,4.8,12.05,29.0,20.02,0.0
2018,5,1,19,0,20.0,6.0,4.7,11.7,6.0,0.0,0.0
2018,5,1,19,15,10.0,3.0,4.65,11.6,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,5,15,49.0,10.5,2.2,11.2,13.0,10.01,0.0
2018,5,2,5,30,98.0,21.0,2.3,11.4,26.0,16.77,0.0
2018,5,2,5,45,207.5,35.5,2.4,11.55,61.0,27.86,16.95
2018,5,2,6,0,317.0,50.0,2.5,11.7,96.0,52.56,31.16
2018,5,2,6,15,370.0,61.5,2.5,11.9,136.0,90.33,55.71
2018,5,2,6,30,423.0,73.0,2.5,12.1,176.0,134.49,90.43
2018,5,2,6,45,378.0,94.5,2.5,12.3,203.0,172.63,126.84
2018,5,2,7,0,333.0,116.0,2.5,12.5,230.0,205.32,158.59
2018,5,2,7,15,331.0,138.5,2.45,12.8,267.0,245.85,194.63
2018,5,2,7,30,329.0,161.0,2.4,13.1,304.0,287.6,230.64
2018,5,2,7,45,335.5,182.0,2.35,13.4,343.5,331.3,267.05
2018,5,2,8,0,342.0,203.0,2.3,13.7,383.0,375.35,302.67
2018,5,2,8,15,354.5,222.0,2.25,14.1,424.0,421.04,338.5
2018,5,2,8,30,367.0,241.0,2.2,14.5,465.0,467.4,373.86
2018,5,2,8,45,374.5,259.0,2.15,14.85,502.5,509.93,405.42
2018,5,2,9,0,382.0,277.0,2.1,15.2,540.0,552.3,436.08
2018,5,2,9,15,399.5,289.0,2.1,15.55,578.0,595.88,467.43
2018,5,2,9,30,417.0,301.0,2.1,15.9,616.0,646.93,503.41
2018,5,2,9,45,453.0,300.0,2.1,16.25,656.5,693.92,536.49
2018,5,2,10,0,489.0,299.0,2.1,16.6,697.0,741.75,569.63
2018,5,2,10,15,516.5,303.5,2.15,16.85,736.5,787.89,601.32
2018,5,2,10,30,544.0,308.0,2.2,17.1,776.0,833.61,632.32
2018,5,2,10,45,525.0,324.5,2.25,17.4,785.0,846.56,639.32
2018,5,2,11,0,506.0,341.0,2.3,17.7,794.0,856.53,644.58
2018,5,2,11,15,481.0,356.0,2.35,17.85,791.5,856.23,643.19
2018,5,2,11,30,456.0,371.0,2.4,18.0,789.0,853.06,639.97
2018,5,2,11,45,457.0,373.5,2.5,18.15,794.5,860.79,645.5
2018,5,2,12,0,458.0,376.0,2.6,18.3,800.0,866.35,649.5
2018,5,2,12,15,460.5,374.5,2.65,18.35,800.0,867.17,650.36
2018,5,2,12,30,463.0,373.0,2.7,18.4,800.0,865.76,649.8
2018,5,2,12,45,470.0,366.0,2.75,18.4,795.5,861.05,647.42
2018,5,2,13,0,477.0,359.0,2.8,18.4,791.0,854.02,643.53
2018,5,2,13,15,491.0,346.0,2.85,18.35,783.0,845.36,638.98
2018,5,2,13,30,505.0,333.0,2.9,18.3,775.0,834.09,632.64
2018,5,2,13,45,579.5,284.5,2.95,18.25,778.5,839.95,640.24
2018,5,2,14,0,654.0,236.0,3.0,18.2,782.0,842.64,645.36
2018,5,2,14,15,770.0,171.0,3.05,18.1,790.0,851.21,653.7
2018,5,2,14,30,886.0,106.0,3.1,18.0,798.0,848.45,653.32
2018,5,2,14,45,875.0,104.0,3.1,17.85,760.0,803.87,623.38
2018,5,2,15,0,864.0,102.0,3.1,17.7,722.0,757.38,592.02
2018,5,2,15,15,850.0,99.5,3.1,17.7,679.0,706.58,556.77
2018,5,2,15,30,836.0,97.0,3.1,17.7,636.0,656.76,519.94
2018,5,2,15,45,818.5,94.5,3.15,17.3,590.0,601.33,478.4
2018,5,2,16,0,801.0,92.0,3.2,16.9,544.0,545.67,435.3
2018,5,2,16,15,777.0,89.0,3.2,16.6,494.0,486.3,387.55
2018,5,2,16,30,753.0,86.0,3.2,16.3,444.0,428.03,339.08
2018,5,2,16,45,719.5,82.0,3.2,16.0,392.0,366.44,286.56
2018,5,2,17,0,686.0,78.0,3.2,15.7,340.0,306.53,234.05
2018,5,2,17,15,639.0,72.5,3.1,15.3,288.0,245.54,180.22
2018,5,2,17,30,592.0,67.0,3.0,14.9,236.0,189.61,130.81
2018,5,2,17,45,523.0,60.0,2.9,14.5,187.0,134.29,84.73
2018,5,2,18,0,454.0,53.0,2.8,14.1,138.0,87.29,49.69
2018,5,2,18,15,350.0,43.0,2.7,13.75,96.5,45.09,25.5
2018,5,2,18,30,246.0,33.0,2.6,13.4,55.0,25.98,14.54
2018,5,2,18,45,142.5,20.0,2.45,13.0,31.0,19.06,0.0
2018,5,2,19,0,39.0,7.0,2.3,12.6,7.0,6.67,0.0
2018,5,2,19,15,19.5,3.5,2.25,12.5,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
