Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,11,0,435.0,381.0,2.7,23.3,788.0,808.32,598.21
2018,6,11,11,15,431.0,389.0,2.8,23.5,797.0,820.39,605.91
2018,6,11,11,30,427.0,397.0,2.9,23.7,806.0,830.47,612.31
2018,6,11,11,45,430.0,400.0,3.0,23.9,814.0,840.58,619.04
2018,6,11,12,0,433.0,403.0,3.1,24.1,822.0,848.73,624.48
2018,6,11,12,15,439.0,402.5,3.25,24.15,826.5,854.41,629.12
2018,6,11,12,30,445.0,402.0,3.4,24.2,831.0,857.99,632.39
2018,6,11,12,45,455.5,395.0,3.5,24.3,831.0,857.54,632.84
2018,6,11,13,0,466.0,388.0,3.6,24.4,831.0,854.83,631.84
2018,6,11,13,15,478.5,375.0,3.75,24.4,823.0,845.9,627.32
2018,6,11,13,30,491.0,362.0,3.9,24.4,815.0,834.56,621.16
2018,6,11,13,45,570.5,308.0,4.05,24.4,822.0,841.91,630.01
2018,6,11,14,0,650.0,254.0,4.2,24.4,829.0,844.83,635.57
2018,6,11,14,15,767.5,181.0,4.3,24.3,838.0,850.44,642.28
2018,6,11,14,30,885.0,108.0,4.4,24.2,847.0,845.43,640.36
2018,6,11,14,45,876.5,106.0,4.5,24.1,812.0,805.01,613.81
2018,6,11,15,0,868.0,104.0,4.6,24.0,777.0,762.53,585.8
2018,6,11,15,15,856.0,102.5,4.6,24.0,737.0,716.19,553.89
2018,6,11,15,30,844.0,101.0,4.6,24.0,697.0,668.51,519.3
2018,6,11,15,45,830.0,99.0,4.7,23.6,653.5,618.96,482.91
2018,6,11,16,0,816.0,97.0,4.8,23.2,610.0,567.36,443.81
2018,6,11,16,15,797.0,93.5,4.75,22.9,562.5,511.3,399.54
2018,6,11,16,30,778.0,90.0,4.7,22.6,515.0,455.69,354.32
2018,6,11,16,45,752.0,87.0,4.7,22.25,465.5,398.39,306.64
2018,6,11,17,0,726.0,84.0,4.7,21.9,416.0,342.84,259.06
2018,6,11,17,15,692.5,80.0,4.6,21.3,366.0,284.28,208.46
2018,6,11,17,30,659.0,76.0,4.5,20.7,316.0,230.47,161.29
2018,6,11,17,45,610.5,71.0,4.4,20.15,267.0,176.36,115.23
2018,6,11,18,0,562.0,66.0,4.3,19.6,218.0,127.66,76.26
2018,6,11,18,15,492.5,59.0,4.1,18.95,172.0,81.38,45.14
2018,6,11,18,30,423.0,52.0,3.9,18.3,126.0,43.43,32.07
2018,6,11,18,45,320.5,42.5,3.75,17.65,88.5,34.14,23.39
2018,6,11,19,0,218.0,33.0,3.6,17.0,51.0,26.09,13.39
2018,6,11,19,15,124.5,20.0,3.45,16.65,29.0,19.06,0.0
2018,6,11,19,30,31.0,7.0,3.3,16.3,7.0,6.67,0.0
2018,6,11,19,45,15.5,3.5,3.2,15.95,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,12,4,45,66.5,8.0,1.65,13.75,10.0,0.0,0.0
2018,6,12,5,0,133.0,16.0,1.6,14.0,20.0,15.25,0.0
2018,6,12,5,15,257.0,26.0,1.65,14.45,50.5,21.37,7.74
2018,6,12,5,30,381.0,36.0,1.7,14.9,81.0,28.56,18.67
2018,6,12,5,45,414.0,45.5,1.7,15.35,115.5,34.79,24.86
2018,6,12,6,0,447.0,55.0,1.7,15.8,150.0,68.39,38.32
2018,6,12,6,15,392.5,77.5,1.7,16.25,177.0,110.02,70.17
2018,6,12,6,30,338.0,100.0,1.7,16.7,204.0,146.03,102.41
2018,6,12,6,45,381.0,112.5,1.7,17.2,249.5,189.46,138.2
2018,6,12,7,0,424.0,125.0,1.7,17.7,295.0,237.72,178.57
2018,6,12,7,15,441.0,141.0,1.75,18.35,338.5,284.84,218.37
2018,6,12,7,30,458.0,157.0,1.8,19.0,382.0,333.53,258.53
2018,6,12,7,45,454.0,177.0,1.9,19.7,419.5,377.75,294.26
2018,6,12,8,0,450.0,197.0,2.0,20.4,457.0,420.97,328.03
2018,6,12,8,15,474.5,206.5,2.1,20.95,501.0,469.19,364.93
2018,6,12,8,30,499.0,216.0,2.2,21.5,545.0,518.89,402.05
2018,6,12,8,45,516.0,226.5,2.3,22.0,586.5,565.85,436.32
2018,6,12,9,0,533.0,237.0,2.4,22.5,628.0,613.1,470.06
2018,6,12,9,15,531.5,254.5,2.5,22.85,662.0,653.43,498.07
2018,6,12,9,30,530.0,272.0,2.6,23.2,696.0,692.17,524.49
2018,6,12,9,45,503.0,298.0,2.7,23.5,713.5,716.55,539.98
2018,6,12,10,0,476.0,324.0,2.8,23.8,731.0,737.46,552.9
2018,6,12,10,15,454.5,343.5,2.85,24.0,742.0,753.61,562.61
2018,6,12,10,30,433.0,363.0,2.9,24.2,753.0,766.91,570.3
2018,6,12,10,45,435.5,372.5,3.0,24.4,772.5,790.2,585.74
2018,6,12,11,0,438.0,382.0,3.1,24.6,792.0,811.83,599.93
2018,6,12,11,15,438.0,390.5,3.2,24.65,805.0,828.33,610.94
2018,6,12,11,30,438.0,399.0,3.3,24.7,818.0,842.91,620.71
2018,6,12,11,45,441.0,401.5,3.4,24.75,826.0,852.66,627.47
2018,6,12,12,0,444.0,404.0,3.5,24.8,834.0,860.39,632.95
2018,6,12,12,15,451.0,403.0,3.65,24.7,839.0,866.61,638.28
2018,6,12,12,30,458.0,402.0,3.8,24.6,844.0,870.69,642.22
2018,6,12,12,45,469.0,394.0,3.95,24.55,843.0,869.69,642.9
2018,6,12,13,0,480.0,386.0,4.1,24.5,842.0,866.38,642.07
2018,6,12,13,15,499.0,370.5,4.25,24.35,837.5,861.05,640.48
2018,6,12,13,30,518.0,355.0,4.4,24.2,833.0,853.03,637.02
2018,6,12,13,45,599.0,298.5,4.5,24.1,838.5,859.01,645.07
2018,6,12,14,0,680.0,242.0,4.6,24.0,844.0,859.94,649.63
2018,6,12,14,15,798.0,169.5,4.65,23.8,853.0,865.62,655.88
2018,6,12,14,30,916.0,97.0,4.7,23.6,862.0,860.38,653.98
2018,6,12,14,45,908.0,95.5,4.75,23.4,827.0,819.81,627.34
2018,6,12,15,0,900.0,94.0,4.8,23.2,792.0,777.06,599.01
2018,6,12,15,15,889.0,92.0,4.8,23.2,751.5,729.68,566.26
2018,6,12,15,30,878.0,90.0,4.8,23.2,711.0,680.81,531.18
2018,6,12,15,45,865.5,88.0,4.8,22.75,667.5,629.76,493.28
2018,6,12,16,0,853.0,86.0,4.8,22.3,624.0,577.85,453.57
2018,6,12,16,15,836.5,84.0,4.8,21.95,577.0,523.24,410.35
2018,6,12,16,30,820.0,82.0,4.8,21.6,530.0,468.1,365.35
2018,6,12,16,45,797.0,78.5,4.75,21.3,480.0,409.36,316.03
2018,6,12,17,0,774.0,75.0,4.7,21.0,430.0,351.98,266.46
2018,6,12,17,15,741.5,72.0,4.7,20.5,379.0,293.86,215.67
2018,6,12,17,30,709.0,69.0,4.7,20.0,328.0,238.72,166.87
2018,6,12,17,45,664.0,64.5,4.65,19.5,278.0,180.95,117.18
2018,6,12,18,0,619.0,60.0,4.6,19.0,228.0,130.03,75.93
2018,6,12,18,15,552.0,54.0,4.5,18.35,181.0,81.42,43.07
2018,6,12,18,30,485.0,48.0,4.4,17.7,134.0,40.77,29.86
2018,6,12,18,45,379.0,40.0,4.35,17.1,94.5,31.7,21.4
2018,6,12,19,0,273.0,32.0,4.3,16.5,55.0,26.75,14.16
2018,6,12,19,15,160.0,20.0,4.25,16.15,31.5,19.06,0.0
2018,6,12,19,30,47.0,8.0,4.2,15.8,8.0,7.63,0.0
2018,6,12,19,45,23.5,4.0,4.2,15.45,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,56.5,8.5,3.75,12.9,10.0,0.0,0.0
2018,6,13,5,0,113.0,17.0,3.8,13.1,20.0,16.2,0.0
2018,6,13,5,15,235.5,28.0,3.8,13.5,51.0,23.39,9.04
2018,6,13,5,30,358.0,39.0,3.8,13.9,82.0,31.44,21.18
2018,6,13,5,45,400.5,48.0,3.8,14.35,116.5,37.07,26.93
2018,6,13,6,0,443.0,57.0,3.8,14.8,151.0,69.68,39.78
2018,6,13,6,15,400.5,77.0,3.75,15.25,179.0,110.19,70.36
2018,6,13,6,30,358.0,97.0,3.7,15.7,207.0,146.55,102.64
2018,6,13,6,45,396.5,110.0,3.65,16.15,252.0,190.48,139.54
2018,6,13,7,0,435.0,123.0,3.6,16.6,297.0,238.72,180.73
2018,6,13,7,15,447.0,139.5,3.65,17.15,339.5,285.16,220.91
2018,6,13,7,30,459.0,156.0,3.7,17.7,382.0,332.62,261.06
2018,6,13,7,45,469.0,172.0,3.7,18.25,423.5,379.54,299.71
2018,6,13,8,0,479.0,188.0,3.7,18.8,465.0,426.9,337.59
2018,6,13,8,15,491.5,200.0,3.75,19.35,505.0,472.15,372.94
2018,6,13,8,30,504.0,212.0,3.8,19.9,545.0,517.7,407.59
2018,6,13,8,45,504.5,229.5,3.9,20.45,581.5,560.73,439.37
2018,6,13,9,0,505.0,247.0,4.0,21.0,618.0,602.65,469.57
2018,6,13,9,15,515.5,261.0,4.1,21.45,656.5,647.38,501.56
2018,6,13,9,30,526.0,275.0,4.2,21.9,695.0,691.51,532.52
2018,6,13,9,45,532.0,288.5,4.25,22.35,728.5,730.69,559.2
2018,6,13,10,0,538.0,302.0,4.3,22.8,762.0,768.58,584.57
2018,6,13,10,15,529.5,320.0,4.35,23.15,784.5,796.62,602.56
2018,6,13,10,30,521.0,338.0,4.4,23.5,807.0,822.3,618.75
2018,6,13,10,45,509.0,353.0,4.45,23.8,820.0,839.43,629.01
2018,6,13,11,0,497.0,368.0,4.5,24.1,833.0,854.05,637.67
2018,6,13,11,15,495.5,376.5,4.55,24.3,845.5,870.03,647.87
2018,6,13,11,30,494.0,385.0,4.6,24.5,858.0,883.86,656.59
2018,6,13,11,45,493.5,389.0,4.65,24.65,864.0,892.08,661.81
2018,6,13,12,0,493.0,393.0,4.7,24.8,870.0,898.06,665.58
2018,6,13,12,15,493.5,392.5,4.8,24.85,869.5,898.37,666.3
2018,6,13,12,30,494.0,392.0,4.9,24.9,869.0,896.4,665.55
2018,6,13,12,45,496.5,386.5,5.0,24.9,862.0,889.26,661.61
2018,6,13,13,0,499.0,381.0,5.1,24.9,855.0,879.88,656.18
2018,6,13,13,15,508.0,367.5,5.2,24.75,843.5,866.7,648.84
2018,6,13,13,30,517.0,354.0,5.3,24.6,832.0,851.12,639.81
2018,6,13,13,45,590.0,302.5,5.4,24.45,835.0,854.41,646.01
2018,6,13,14,0,663.0,251.0,5.5,24.3,838.0,853.69,649.19
2018,6,13,14,15,779.0,179.5,5.6,24.0,847.0,859.25,656.35
2018,6,13,14,30,895.0,108.0,5.7,23.7,856.0,854.3,655.03
2018,6,13,14,45,886.0,106.5,5.8,23.4,821.0,813.73,628.29
2018,6,13,15,0,877.0,105.0,5.9,23.1,786.0,771.09,599.84
2018,6,13,15,15,865.5,103.0,5.9,23.1,745.5,724.32,566.91
2018,6,13,15,30,854.0,101.0,5.9,23.1,705.0,676.16,531.33
2018,6,13,15,45,841.0,98.0,6.0,22.4,661.5,624.92,493.51
2018,6,13,16,0,828.0,95.0,6.1,21.7,618.0,573.35,454.14
2018,6,13,16,15,810.5,92.5,6.05,21.2,571.0,518.53,410.31
2018,6,13,16,30,793.0,90.0,6.0,20.7,524.0,463.95,365.35
2018,6,13,16,45,769.0,86.0,6.0,20.25,474.0,405.72,316.22
2018,6,13,17,0,745.0,82.0,6.0,19.8,424.0,349.01,266.97
2018,6,13,17,15,712.5,78.0,5.95,19.25,374.0,291.52,216.34
2018,6,13,17,30,680.0,74.0,5.9,18.7,324.0,235.02,166.17
2018,6,13,17,45,634.0,69.0,5.85,18.15,274.0,180.13,118.63
2018,6,13,18,0,588.0,64.0,5.8,17.6,224.0,130.33,78.02
2018,6,13,18,15,520.5,57.5,5.65,17.1,178.0,82.99,45.6
2018,6,13,18,30,453.0,51.0,5.5,16.6,132.0,43.72,32.57
2018,6,13,18,45,352.0,41.5,5.35,16.05,93.0,33.03,22.66
2018,6,13,19,0,251.0,32.0,5.2,15.5,54.0,25.23,13.31
2018,6,13,19,15,146.5,19.5,5.15,15.2,30.5,18.59,0.0
2018,6,13,19,30,42.0,7.0,5.1,14.9,7.0,6.67,0.0
2018,6,13,19,45,21.0,3.5,5.05,14.6,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,14,4,45,20.0,5.5,4.9,12.45,6.0,0.0,0.0
2018,6,14,5,0,40.0,11.0,4.9,12.5,12.0,10.48,0.0
2018,6,14,5,15,77.0,20.0,4.85,12.75,27.5,16.8,4.9
2018,6,14,5,30,114.0,29.0,4.8,13.0,43.0,24.08,14.97
2018,6,14,5,45,73.5,39.0,4.75,13.2,49.5,34.06,24.41
2018,6,14,6,0,33.0,49.0,4.7,13.4,56.0,46.61,33.12
2018,6,14,6,15,16.5,68.0,4.55,13.7,71.5,63.81,48.26
2018,6,14,6,30,0.0,87.0,4.4,14.0,87.0,79.86,62.65
2018,6,14,6,45,12.5,115.5,4.25,14.25,120.5,108.61,86.34
2018,6,14,7,0,25.0,144.0,4.1,14.5,154.0,138.89,111.13
2018,6,14,7,15,76.0,173.5,3.95,14.85,209.5,185.55,148.49
2018,6,14,7,30,127.0,203.0,3.8,15.2,265.0,239.54,191.89
2018,6,14,7,45,174.0,223.5,3.65,15.55,318.5,288.6,231.17
2018,6,14,8,0,221.0,244.0,3.5,15.9,372.0,342.6,274.02
2018,6,14,8,15,280.5,256.5,3.4,16.25,432.5,403.58,321.9
2018,6,14,8,30,340.0,269.0,3.3,16.6,493.0,467.64,371.39
2018,6,14,8,45,365.5,280.0,3.15,16.95,535.5,512.96,405.24
2018,6,14,9,0,391.0,291.0,3.0,17.3,578.0,559.71,439.48
2018,6,14,9,15,444.5,287.0,3.0,17.65,629.5,619.16,483.41
2018,6,14,9,30,498.0,283.0,3.0,18.0,681.0,676.93,525.32
2018,6,14,9,45,530.5,287.5,2.95,18.3,727.0,728.09,561.07
2018,6,14,10,0,563.0,292.0,2.9,18.6,773.0,779.73,596.5
2018,6,14,10,15,548.5,310.5,2.95,18.8,791.5,803.74,611.74
2018,6,14,10,30,534.0,329.0,3.0,19.0,810.0,824.99,625.12
2018,6,14,10,45,508.0,349.0,3.1,19.2,815.0,834.28,630.23
2018,6,14,11,0,482.0,369.0,3.2,19.4,820.0,840.47,633.26
2018,6,14,11,15,476.5,379.5,3.3,19.5,830.5,854.32,642.48
2018,6,14,11,30,471.0,390.0,3.4,19.6,841.0,865.98,650.15
2018,6,14,11,45,466.5,397.0,3.5,19.7,846.0,873.02,654.8
2018,6,14,12,0,462.0,404.0,3.6,19.8,851.0,877.86,658.04
2018,6,14,12,15,465.0,403.0,3.65,19.8,852.5,880.18,659.94
2018,6,14,12,30,468.0,402.0,3.7,19.8,854.0,880.32,660.42
2018,6,14,12,45,476.0,394.5,3.8,19.8,850.5,876.85,659.03
2018,6,14,13,0,484.0,387.0,3.9,19.8,847.0,871.11,656.13
2018,6,14,13,15,500.0,371.5,4.0,19.75,840.0,862.94,652.05
2018,6,14,13,30,516.0,356.0,4.1,19.7,833.0,852.16,646.16
2018,6,14,13,45,592.5,302.0,4.15,19.65,837.0,856.5,652.67
2018,6,14,14,0,669.0,248.0,4.2,19.6,841.0,856.26,655.78
2018,6,14,14,15,788.5,174.0,4.25,19.5,850.5,862.3,662.29
2018,6,14,14,30,908.0,100.0,4.3,19.4,860.0,857.41,660.22
2018,6,14,14,45,899.5,99.0,4.3,19.3,825.5,817.34,633.05
2018,6,14,15,0,891.0,98.0,4.3,19.2,791.0,775.12,604.32
2018,6,14,15,15,880.0,96.0,4.3,19.2,750.5,728.19,571.59
2018,6,14,15,30,869.0,94.0,4.3,19.2,710.0,679.79,536.48
2018,6,14,15,45,854.5,92.5,4.35,18.9,666.0,628.47,497.97
2018,6,14,16,0,840.0,91.0,4.4,18.6,622.0,576.48,457.78
2018,6,14,16,15,821.0,88.5,4.35,18.35,574.0,520.66,413.0
2018,6,14,16,30,802.0,86.0,4.3,18.1,526.0,464.88,366.96
2018,6,14,16,45,777.0,83.0,4.3,17.9,476.0,406.77,317.79
2018,6,14,17,0,752.0,80.0,4.3,17.7,426.0,350.25,268.58
2018,6,14,17,15,718.0,76.5,4.3,17.35,375.5,292.4,217.61
2018,6,14,17,30,684.0,73.0,4.3,17.0,325.0,235.73,167.22
2018,6,14,17,45,622.5,69.5,4.3,16.7,272.5,179.06,118.67
2018,6,14,18,0,561.0,66.0,4.3,16.4,220.0,129.27,78.58
2018,6,14,18,15,504.5,59.0,4.2,16.0,176.0,83.78,46.88
2018,6,14,18,30,448.0,52.0,4.1,15.6,132.0,45.07,28.86
2018,6,14,18,45,341.5,43.0,4.05,15.2,93.0,34.39,23.96
2018,6,14,19,0,235.0,34.0,4.0,14.8,54.0,26.84,14.79
2018,6,14,19,15,136.0,21.0,3.95,14.55,31.0,20.02,0.0
2018,6,14,19,30,37.0,8.0,3.9,14.3,8.0,7.63,0.0
2018,6,14,19,45,18.5,4.0,3.9,14.05,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,15,4,45,36.5,8.5,4.1,12.9,9.5,0.0,0.0
2018,6,15,5,0,73.0,17.0,4.2,13.0,19.0,16.2,0.0
2018,6,15,5,15,176.0,30.0,4.25,13.2,47.5,23.8,9.21
2018,6,15,5,30,279.0,43.0,4.3,13.4,76.0,33.48,22.95
2018,6,15,5,45,311.5,53.5,4.35,13.6,106.5,40.69,30.18
2018,6,15,6,0,344.0,64.0,4.4,13.8,137.0,69.19,42.74
2018,6,15,6,15,274.5,89.0,4.4,14.05,157.0,107.13,73.63
2018,6,15,6,30,205.0,114.0,4.4,14.3,177.0,135.34,100.43
2018,6,15,6,45,245.5,131.0,4.4,14.55,219.5,173.96,132.29
2018,6,15,7,0,286.0,148.0,4.4,14.8,262.0,217.28,168.65
2018,6,15,7,15,284.0,169.5,4.45,15.05,296.0,254.59,201.14
2018,6,15,7,30,282.0,191.0,4.5,15.3,330.0,291.59,232.69
2018,6,15,7,45,296.0,211.5,4.5,15.5,370.5,334.53,268.17
2018,6,15,8,0,310.0,232.0,4.5,15.7,411.0,378.66,303.92
2018,6,15,8,15,316.0,252.0,4.55,15.95,447.5,418.9,335.9
2018,6,15,8,30,322.0,272.0,4.6,16.2,484.0,459.24,367.3
2018,6,15,8,45,278.0,296.5,4.65,16.4,488.5,471.09,375.46
2018,6,15,9,0,234.0,321.0,4.7,16.6,493.0,478.36,379.71
2018,6,15,9,15,167.0,337.5,4.65,16.8,463.5,451.61,357.0
2018,6,15,9,30,100.0,354.0,4.6,17.0,434.0,417.8,328.61
2018,6,15,9,45,84.5,366.0,4.6,17.15,435.5,421.43,330.39
2018,6,15,10,0,69.0,378.0,4.6,17.3,437.0,423.72,330.98
2018,6,15,10,15,64.0,383.0,4.6,17.45,439.0,427.16,332.85
2018,6,15,10,30,59.0,388.0,4.6,17.6,441.0,430.04,334.31
2018,6,15,10,45,56.0,392.5,4.6,17.7,444.0,433.78,336.6
2018,6,15,11,0,53.0,397.0,4.6,17.8,447.0,437.13,338.62
2018,6,15,11,15,50.0,408.0,4.6,17.85,455.5,446.58,345.28
2018,6,15,11,30,47.0,419.0,4.6,17.9,464.0,455.7,351.7
2018,6,15,11,45,52.0,423.5,4.65,17.9,473.5,465.88,359.46
2018,6,15,12,0,57.0,428.0,4.7,17.9,483.0,475.78,367.04
2018,6,15,12,15,63.0,431.0,4.75,17.9,492.0,484.8,374.07
2018,6,15,12,30,69.0,434.0,4.8,17.9,501.0,493.38,380.8
2018,6,15,12,45,67.5,428.5,4.9,17.9,493.5,485.6,375.22
2018,6,15,13,0,66.0,423.0,5.0,17.9,486.0,477.46,369.43
2018,6,15,13,15,72.0,420.5,5.05,17.8,488.0,479.17,371.4
2018,6,15,13,30,78.0,418.0,5.1,17.7,490.0,480.33,372.96
2018,6,15,13,45,151.5,391.0,5.2,17.6,526.5,526.08,410.79
2018,6,15,14,0,225.0,364.0,5.3,17.5,563.0,566.56,444.23
2018,6,15,14,15,428.5,284.0,5.35,17.35,648.0,661.94,522.43
2018,6,15,14,30,632.0,204.0,5.4,17.2,733.0,738.83,585.28
2018,6,15,14,45,749.0,153.5,5.5,17.05,755.0,756.01,600.47
2018,6,15,15,0,866.0,103.0,5.6,16.9,777.0,761.66,606.46
2018,6,15,15,15,807.5,119.0,5.6,16.9,721.5,701.95,562.61
2018,6,15,15,30,749.0,135.0,5.6,16.9,666.0,642.11,515.82
2018,6,15,15,45,783.5,114.0,5.6,16.5,638.5,607.04,489.51
2018,6,15,16,0,818.0,93.0,5.6,16.1,611.0,566.77,457.95
2018,6,15,16,15,730.5,111.0,5.55,15.9,546.5,496.0,399.92
2018,6,15,16,30,643.0,129.0,5.5,15.7,482.0,431.14,345.91
2018,6,15,16,45,596.0,125.5,5.45,15.45,428.5,371.35,295.42
2018,6,15,17,0,549.0,122.0,5.4,15.2,375.0,315.82,247.63
2018,6,15,17,15,540.5,109.0,5.35,14.95,333.5,267.75,204.62
2018,6,15,17,30,532.0,96.0,5.3,14.7,292.0,220.24,161.53
2018,6,15,17,45,490.5,87.0,5.25,14.4,246.5,170.93,118.65
2018,6,15,18,0,449.0,78.0,5.2,14.1,201.0,125.22,80.9
2018,6,15,18,15,364.5,67.5,5.1,13.8,154.5,81.08,50.02
2018,6,15,18,30,280.0,57.0,5.0,13.5,108.0,46.83,31.66
2018,6,15,18,45,173.0,41.5,4.9,13.25,70.0,31.76,21.9
2018,6,15,19,0,66.0,26.0,4.8,13.0,32.0,21.58,11.03
2018,6,15,19,15,38.0,15.5,4.75,12.9,18.5,13.04,0.0
2018,6,15,19,30,10.0,5.0,4.7,12.8,5.0,4.77,0.0
2018,6,15,19,45,5.0,2.5,4.65,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,2.1,13.15,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,2.0,13.2,18.0,15.25,0.0
2018,6,16,5,15,128.5,29.5,2.0,13.4,42.0,23.35,8.85
2018,6,16,5,30,198.0,43.0,2.0,13.6,66.0,33.39,22.88
2018,6,16,5,45,255.0,56.0,2.0,13.8,100.5,42.6,31.86
2018,6,16,6,0,312.0,69.0,2.0,14.0,135.0,71.37,45.6
2018,6,16,6,15,319.0,85.0,2.0,14.25,168.0,107.06,71.51
2018,6,16,6,30,326.0,101.0,2.0,14.5,201.0,143.71,101.87
2018,6,16,6,45,348.5,117.5,2.0,14.75,241.5,185.19,137.16
2018,6,16,7,0,371.0,134.0,2.0,15.0,282.0,229.24,175.01
2018,6,16,7,15,363.5,156.0,2.0,15.35,317.5,270.42,210.82
2018,6,16,7,30,356.0,178.0,2.0,15.7,353.0,308.93,243.5
2018,6,16,7,45,351.5,200.5,1.95,16.0,388.5,349.23,276.46
2018,6,16,8,0,347.0,223.0,1.9,16.3,424.0,388.71,307.7
2018,6,16,8,15,344.5,246.0,1.9,16.65,459.0,428.86,338.53
2018,6,16,8,30,342.0,269.0,1.9,17.0,494.0,468.24,367.91
2018,6,16,8,45,354.0,286.0,1.9,17.35,532.5,510.53,398.97
2018,6,16,9,0,366.0,303.0,1.9,17.7,571.0,553.12,429.56
2018,6,16,9,15,380.5,315.0,1.95,18.05,606.5,592.86,457.84
2018,6,16,9,30,395.0,327.0,2.0,18.4,642.0,632.71,485.74
2018,6,16,9,45,406.5,335.0,2.05,18.75,671.0,671.68,512.51
2018,6,16,10,0,418.0,343.0,2.1,19.1,700.0,704.98,535.03
2018,6,16,10,15,425.0,353.0,2.25,19.35,726.0,735.47,556.1
2018,6,16,10,30,432.0,363.0,2.4,19.6,752.0,764.79,576.22
2018,6,16,10,45,434.5,372.5,2.5,19.85,771.5,788.12,591.71
2018,6,16,11,0,437.0,382.0,2.6,20.1,791.0,809.82,606.04
2018,6,16,11,15,437.5,390.0,2.7,20.25,804.0,826.38,617.08
2018,6,16,11,30,438.0,398.0,2.8,20.4,817.0,841.06,626.88
2018,6,16,11,45,441.5,402.0,2.95,20.5,827.0,852.86,635.35
2018,6,16,12,0,445.0,406.0,3.1,20.6,837.0,862.66,642.52
2018,6,16,12,15,447.5,405.0,3.3,20.6,838.0,864.54,644.98
2018,6,16,12,30,450.0,404.0,3.5,20.6,839.0,864.3,646.06
2018,6,16,12,45,447.5,398.5,3.65,20.55,828.0,852.67,639.19
2018,6,16,13,0,445.0,393.0,3.8,20.5,817.0,839.05,630.99
2018,6,16,13,15,449.5,382.5,3.95,20.4,804.5,825.38,623.09
2018,6,16,13,30,454.0,372.0,4.1,20.3,792.0,809.68,613.68
2018,6,16,13,45,534.5,320.5,4.25,20.15,803.5,821.61,626.22
2018,6,16,14,0,615.0,269.0,4.4,20.0,815.0,828.78,635.21
2018,6,16,14,15,748.0,193.5,4.5,19.75,835.5,850.26,654.72
2018,6,16,14,30,881.0,118.0,4.6,19.5,856.0,853.6,659.18
2018,6,16,14,45,872.0,116.5,4.7,19.25,821.5,813.65,632.88
2018,6,16,15,0,863.0,115.0,4.8,19.0,787.0,771.66,604.95
2018,6,16,15,15,794.0,131.5,4.8,19.0,725.0,705.21,556.86
2018,6,16,15,30,725.0,148.0,4.8,19.0,663.0,639.59,506.65
2018,6,16,15,45,566.0,178.0,4.95,18.4,564.5,534.2,425.8
2018,6,16,16,0,407.0,208.0,5.1,17.8,466.0,439.31,351.31
2018,6,16,16,15,329.0,209.0,5.2,17.5,407.0,373.22,298.75
2018,6,16,16,30,251.0,210.0,5.3,17.2,348.0,318.0,254.24
2018,6,16,16,45,328.5,180.0,5.4,16.85,343.0,306.93,244.36
2018,6,16,17,0,406.0,150.0,5.5,16.5,338.0,288.49,226.71
2018,6,16,17,15,456.0,127.0,5.55,16.1,314.5,257.28,197.41
2018,6,16,17,30,506.0,104.0,5.6,15.7,291.0,220.22,161.92
2018,6,16,17,45,493.5,91.0,5.65,15.35,251.0,175.68,122.15
2018,6,16,18,0,481.0,78.0,5.7,15.0,211.0,130.96,84.05
2018,6,16,18,15,423.5,69.0,5.6,14.65,168.5,86.96,52.56
2018,6,16,18,30,366.0,60.0,5.5,14.3,126.0,50.69,33.83
2018,6,16,18,45,273.5,49.0,5.4,13.95,90.0,37.9,27.15
2018,6,16,19,0,181.0,38.0,5.3,13.6,54.0,30.08,17.7
2018,6,16,19,15,101.5,23.0,5.25,13.4,31.0,18.86,0.0
2018,6,16,19,30,22.0,8.0,5.2,13.2,8.0,7.63,0.0
2018,6,16,19,45,11.0,4.0,5.1,13.05,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.95,12.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,17,4,45,11.5,6.5,3.25,13.75,7.0,0.0,0.0
2018,6,17,5,0,23.0,13.0,3.2,13.8,14.0,12.39,0.0
2018,6,17,5,15,39.5,27.0,3.2,13.95,31.0,23.11,8.53
2018,6,17,5,30,56.0,41.0,3.2,14.1,48.0,34.69,23.9
2018,6,17,5,45,82.0,59.0,3.2,14.25,74.0,48.98,37.35
2018,6,17,6,0,108.0,77.0,3.2,14.4,100.0,70.94,51.31
2018,6,17,6,15,169.5,94.0,3.15,14.55,141.0,99.26,71.39
2018,6,17,6,30,231.0,111.0,3.1,14.7,182.0,136.76,100.22
2018,6,17,6,45,223.0,126.0,3.05,14.85,204.5,164.06,124.48
2018,6,17,7,0,215.0,141.0,3.0,15.0,227.0,190.35,147.97
2018,6,17,7,15,127.5,162.0,2.95,15.15,215.0,193.34,153.46
2018,6,17,7,30,40.0,183.0,2.9,15.3,203.0,185.27,148.19
2018,6,17,7,45,34.5,193.0,2.85,15.5,211.5,195.33,156.09
2018,6,17,8,0,29.0,203.0,2.8,15.7,220.0,204.67,163.17
2018,6,17,8,15,24.0,212.5,2.75,15.95,227.5,211.28,167.89
2018,6,17,8,30,19.0,222.0,2.7,16.2,235.0,218.74,173.18
2018,6,17,8,45,21.0,241.0,2.65,16.5,256.0,239.15,188.76
2018,6,17,9,0,23.0,260.0,2.6,16.8,277.0,259.77,204.3
2018,6,17,9,15,34.0,291.0,2.55,17.1,317.5,302.93,237.38
2018,6,17,9,30,45.0,322.0,2.5,17.4,358.0,343.65,268.01
2018,6,17,9,45,63.5,352.0,2.4,17.7,405.0,390.44,302.95
2018,6,17,10,0,82.0,382.0,2.3,18.0,452.0,438.55,338.21
2018,6,17,10,15,143.5,397.0,2.25,18.35,524.5,517.84,397.15
2018,6,17,10,30,205.0,412.0,2.2,18.7,597.0,593.54,451.92
2018,6,17,10,45,236.5,422.0,2.15,19.0,640.0,646.09,488.28
2018,6,17,11,0,268.0,432.0,2.1,19.3,683.0,691.96,519.58
2018,6,17,11,15,273.0,446.5,2.1,19.6,705.0,716.7,535.4
2018,6,17,11,30,278.0,461.0,2.1,19.9,727.0,740.37,550.53
2018,6,17,11,45,297.5,460.0,2.05,20.15,746.5,761.67,564.39
2018,6,17,12,0,317.0,459.0,2.0,20.4,766.0,781.76,577.35
2018,6,17,12,15,316.5,459.0,2.05,20.6,765.0,781.56,576.96
2018,6,17,12,30,316.0,459.0,2.1,20.8,764.0,779.8,575.74
2018,6,17,12,45,317.0,452.0,2.1,20.95,756.0,770.98,569.72
2018,6,17,13,0,318.0,445.0,2.1,21.1,748.0,760.67,562.8
2018,6,17,13,15,316.0,437.0,2.15,21.15,734.0,745.05,552.8
2018,6,17,13,30,314.0,429.0,2.2,21.2,720.0,728.13,541.91
2018,6,17,13,45,405.0,370.0,2.25,21.3,735.5,751.26,561.49
2018,6,17,14,0,496.0,311.0,2.3,21.4,751.0,762.9,572.81
2018,6,17,14,15,680.5,213.0,2.35,21.35,795.5,811.75,612.33
2018,6,17,14,30,865.0,115.0,2.4,21.3,840.0,837.74,631.26
2018,6,17,14,45,856.5,113.0,2.45,21.25,806.0,798.31,605.38
2018,6,17,15,0,848.0,111.0,2.5,21.2,772.0,756.85,578.32
2018,6,17,15,15,836.0,109.0,2.5,21.2,732.5,711.07,547.43
2018,6,17,15,30,824.0,107.0,2.5,21.2,693.0,665.59,514.9
2018,6,17,15,45,808.5,105.0,2.55,20.95,649.5,614.77,477.87
2018,6,17,16,0,793.0,103.0,2.6,20.7,606.0,563.49,439.37
2018,6,17,16,15,773.0,100.0,2.65,20.45,559.0,508.67,396.96
2018,6,17,16,30,753.0,97.0,2.7,20.2,512.0,454.42,353.57
2018,6,17,16,45,727.0,93.0,2.75,19.95,463.0,397.51,306.78
2018,6,17,17,0,701.0,89.0,2.8,19.7,414.0,340.75,258.77
2018,6,17,17,15,666.0,85.0,2.85,19.25,364.5,284.67,210.54
2018,6,17,17,30,631.0,81.0,2.9,18.8,315.0,231.91,164.49
2018,6,17,17,45,582.0,75.5,2.9,18.35,266.5,178.67,119.14
2018,6,17,18,0,533.0,70.0,2.9,17.9,218.0,130.91,80.55
2018,6,17,18,15,466.5,62.5,2.85,17.4,173.0,85.74,49.24
2018,6,17,18,30,400.0,55.0,2.8,16.9,128.0,48.56,31.13
2018,6,17,18,45,305.5,44.5,2.75,16.4,90.5,34.28,23.81
2018,6,17,19,0,211.0,34.0,2.7,15.9,53.0,26.75,15.1
2018,6,17,19,15,122.5,21.0,2.65,15.6,30.5,16.81,0.0
2018,6,17,19,30,34.0,8.0,2.6,15.3,8.0,7.63,0.0
2018,6,17,19,45,17.0,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.6,13.2,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.4,4.0,3.81,0.0
2018,6,18,5,15,0.0,11.0,1.75,13.75,11.0,10.19,0.55
2018,6,18,5,30,0.0,18.0,1.8,14.1,18.0,16.69,8.59
2018,6,18,5,45,0.0,28.0,1.8,14.45,28.0,25.98,17.22
2018,6,18,6,0,0.0,38.0,1.8,14.8,38.0,35.29,24.38
2018,6,18,6,15,0.0,49.5,1.8,15.1,49.5,46.0,33.64
2018,6,18,6,30,0.0,61.0,1.8,15.4,61.0,56.73,42.76
2018,6,18,6,45,0.0,79.0,1.75,15.7,79.0,73.24,56.59
2018,6,18,7,0,0.0,97.0,1.7,16.0,97.0,89.82,70.25
2018,6,18,7,15,7.5,128.0,1.65,16.4,131.5,120.87,95.47
2018,6,18,7,30,15.0,159.0,1.6,16.8,166.0,152.98,121.16
2018,6,18,7,45,25.5,189.0,1.6,17.15,203.0,187.54,148.46
2018,6,18,8,0,36.0,219.0,1.6,17.5,240.0,222.99,176.08
2018,6,18,8,15,117.0,245.5,1.6,17.85,321.0,298.54,235.37
2018,6,18,8,30,198.0,272.0,1.6,18.2,402.0,379.98,297.98
2018,6,18,8,45,244.0,296.0,1.65,18.55,467.0,447.65,348.52
2018,6,18,9,0,290.0,320.0,1.7,18.9,532.0,515.81,398.48
2018,6,18,9,15,318.5,331.5,1.75,19.25,576.0,562.34,431.69
2018,6,18,9,30,347.0,343.0,1.8,19.6,620.0,610.27,465.53
2018,6,18,9,45,357.0,354.5,1.85,19.95,650.0,644.21,488.6
2018,6,18,10,0,367.0,366.0,1.9,20.3,680.0,677.69,511.16
2018,6,18,10,15,373.5,374.0,1.95,20.6,702.0,704.03,528.61
2018,6,18,10,30,380.0,382.0,2.0,20.9,724.0,729.39,545.29
2018,6,18,10,45,315.0,411.5,2.1,21.15,699.5,708.51,528.49
2018,6,18,11,0,250.0,441.0,2.2,21.4,675.0,683.67,509.14
2018,6,18,11,15,230.0,456.5,2.3,21.55,674.0,677.13,504.14
2018,6,18,11,30,210.0,472.0,2.4,21.7,673.0,676.7,503.11
2018,6,18,11,45,250.5,463.5,2.5,21.85,705.0,718.72,533.42
2018,6,18,12,0,291.0,455.0,2.6,22.0,737.0,751.92,557.3
2018,6,18,12,15,279.5,457.0,2.7,22.05,727.5,742.82,550.9
2018,6,18,12,30,268.0,459.0,2.8,22.1,718.0,732.32,543.85
2018,6,18,12,45,246.0,461.0,2.9,22.15,697.0,710.27,528.51
2018,6,18,13,0,224.0,463.0,3.0,22.2,676.0,679.41,507.13
2018,6,18,13,15,241.0,446.0,3.05,22.1,672.0,682.31,510.6
2018,6,18,13,30,258.0,429.0,3.1,22.0,668.0,675.66,507.3
2018,6,18,13,45,315.5,398.5,3.15,21.95,683.5,691.02,520.73
2018,6,18,14,0,373.0,368.0,3.2,21.9,699.0,702.55,531.26
2018,6,18,14,15,545.5,274.0,3.25,21.7,740.5,753.43,573.15
2018,6,18,14,30,718.0,180.0,3.3,21.5,782.0,787.15,601.63
2018,6,18,14,45,785.5,143.5,3.35,21.35,777.0,776.2,595.22
2018,6,18,15,0,853.0,107.0,3.4,21.2,772.0,757.15,583.41
2018,6,18,15,15,841.5,105.5,3.4,21.2,733.0,712.06,552.36
2018,6,18,15,30,830.0,104.0,3.4,21.2,694.0,665.61,518.82
2018,6,18,15,45,816.0,101.5,3.45,20.75,651.0,616.51,482.82
2018,6,18,16,0,802.0,99.0,3.5,20.3,608.0,565.29,444.13
2018,6,18,16,15,784.5,95.5,3.5,20.05,561.5,510.88,401.34
2018,6,18,16,30,767.0,92.0,3.5,19.8,515.0,456.76,357.44
2018,6,18,16,45,743.0,88.5,3.5,19.5,466.5,400.46,310.59
2018,6,18,17,0,719.0,85.0,3.5,19.2,418.0,345.69,263.62
2018,6,18,17,15,685.5,81.0,3.5,18.8,368.5,287.49,213.18
2018,6,18,17,30,652.0,77.0,3.5,18.4,319.0,234.01,166.06
2018,6,18,17,45,607.0,71.5,3.45,18.05,270.5,180.33,119.79
2018,6,18,18,0,562.0,66.0,3.4,17.7,222.0,131.62,79.98
2018,6,18,18,15,497.0,59.0,3.3,17.25,176.5,85.26,47.65
2018,6,18,18,30,432.0,52.0,3.2,16.8,131.0,46.64,28.95
2018,6,18,18,45,337.0,42.5,3.15,16.4,93.0,33.64,23.27
2018,6,18,19,0,242.0,33.0,3.1,16.0,55.0,25.93,14.57
2018,6,18,19,15,142.0,20.5,3.05,15.7,31.5,16.38,0.0
2018,6,18,19,30,42.0,8.0,3.0,15.4,8.0,7.63,0.0
2018,6,18,19,45,21.0,4.0,3.0,15.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,4,45,2.0,2.0,2.75,13.35,2.0,0.0,0.0
2018,6,19,5,0,4.0,4.0,2.8,13.5,4.0,3.81,0.0
2018,6,19,5,15,56.0,13.5,2.8,13.7,20.0,11.52,1.26
2018,6,19,5,30,108.0,23.0,2.8,13.9,36.0,17.4,9.19
2018,6,19,5,45,192.0,29.5,2.8,14.1,65.0,21.95,13.68
2018,6,19,6,0,276.0,36.0,2.8,14.3,94.0,41.03,21.23
2018,6,19,6,15,138.0,38.0,2.8,14.5,67.0,46.87,28.46
2018,6,19,6,30,0.0,40.0,2.8,14.7,40.0,37.14,26.18
2018,6,19,6,45,0.0,47.0,2.8,14.85,47.0,43.66,31.71
2018,6,19,7,0,0.0,54.0,2.8,15.0,54.0,50.19,37.15
2018,6,19,7,15,0.0,72.5,2.75,15.25,72.5,67.47,51.56
2018,6,19,7,30,0.0,91.0,2.7,15.5,91.0,84.7,65.72
2018,6,19,7,45,0.0,111.0,2.65,15.75,111.0,103.28,80.81
2018,6,19,8,0,0.0,131.0,2.6,16.0,131.0,121.94,95.77
2018,6,19,8,15,35.0,141.5,2.55,16.4,164.5,152.64,120.77
2018,6,19,8,30,70.0,152.0,2.5,16.8,198.0,188.63,149.98
2018,6,19,8,45,36.5,163.0,2.5,17.2,187.0,178.06,140.34
2018,6,19,9,0,3.0,174.0,2.5,17.6,176.0,164.81,128.42
2018,6,19,9,15,6.0,196.5,2.5,18.0,201.0,188.5,146.84
2018,6,19,9,30,9.0,219.0,2.5,18.4,226.0,212.52,165.23
2018,6,19,9,45,22.0,273.5,2.5,18.85,292.0,280.15,217.41
2018,6,19,10,0,35.0,328.0,2.5,19.3,358.0,345.63,266.63
2018,6,19,10,15,47.5,356.5,2.55,19.6,398.5,386.33,296.7
2018,6,19,10,30,60.0,385.0,2.6,19.9,439.0,427.75,327.02
2018,6,19,10,45,71.0,401.5,2.6,20.2,467.0,456.43,347.58
2018,6,19,11,0,82.0,418.0,2.6,20.5,495.0,485.35,368.19
2018,6,19,11,15,149.5,442.5,2.7,20.65,585.0,585.39,441.99
2018,6,19,11,30,217.0,467.0,2.8,20.8,675.0,678.47,508.86
2018,6,19,11,45,239.0,468.5,2.85,20.95,699.0,712.3,532.12
2018,6,19,12,0,261.0,470.0,2.9,21.1,723.0,737.14,549.56
2018,6,19,12,15,306.0,451.0,3.05,21.15,747.0,763.05,569.47
2018,6,19,12,30,351.0,432.0,3.2,21.2,771.0,787.33,588.23
2018,6,19,12,45,396.0,411.5,3.3,21.2,791.0,808.02,604.42
2018,6,19,13,0,441.0,391.0,3.4,21.2,811.0,833.32,623.63
2018,6,19,13,15,458.5,379.0,3.55,21.15,809.5,830.79,623.45
2018,6,19,13,30,476.0,367.0,3.7,21.1,808.0,825.76,621.73
2018,6,19,13,45,546.5,315.5,3.85,21.05,810.0,828.14,627.12
2018,6,19,14,0,617.0,264.0,4.0,21.0,812.0,826.38,629.46
2018,6,19,14,15,752.5,184.5,4.1,20.8,831.0,842.89,644.82
2018,6,19,14,30,888.0,105.0,4.2,20.6,850.0,847.71,649.96
2018,6,19,14,45,879.5,103.5,4.35,20.4,816.0,808.06,623.9
2018,6,19,15,0,871.0,102.0,4.5,20.2,782.0,766.31,596.63
2018,6,19,15,15,860.0,100.0,4.5,20.2,742.5,720.39,564.61
2018,6,19,15,30,849.0,98.0,4.5,20.2,703.0,673.02,530.16
2018,6,19,15,45,835.5,95.5,4.55,19.7,659.5,622.4,492.61
2018,6,19,16,0,822.0,93.0,4.6,19.2,616.0,571.44,453.6
2018,6,19,16,15,804.0,90.0,4.6,18.85,569.0,516.31,409.72
2018,6,19,16,30,786.0,87.0,4.6,18.5,522.0,461.48,364.71
2018,6,19,16,45,762.0,84.0,4.6,18.15,473.0,404.68,316.8
2018,6,19,17,0,738.0,81.0,4.6,17.8,424.0,349.38,268.75
2018,6,19,17,15,706.5,76.5,4.55,17.4,374.0,292.08,218.23
2018,6,19,17,30,675.0,72.0,4.5,17.0,324.0,235.72,168.04
2018,6,19,17,45,631.0,67.5,4.45,16.55,275.5,181.84,121.0
2018,6,19,18,0,587.0,63.0,4.4,16.1,227.0,132.77,80.41
2018,6,19,18,15,523.5,56.5,4.3,15.7,181.0,85.46,47.05
2018,6,19,18,30,460.0,50.0,4.2,15.3,135.0,45.68,27.74
2018,6,19,18,45,365.0,41.0,4.05,14.9,96.0,32.19,22.19
2018,6,19,19,0,270.0,32.0,3.9,14.5,57.0,26.24,15.02
2018,6,19,19,15,160.0,20.0,3.85,14.3,32.5,15.96,0.0
2018,6,19,19,30,50.0,8.0,3.8,14.1,8.0,7.63,0.0
2018,6,19,19,45,25.0,4.0,3.75,13.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,4,45,42.0,6.0,3.45,12.35,7.0,0.0,0.0
2018,6,20,5,0,84.0,12.0,3.6,12.5,14.0,11.44,0.0
2018,6,20,5,15,187.5,22.0,3.65,12.75,40.0,17.53,4.71
2018,6,20,5,30,291.0,32.0,3.7,13.0,66.0,24.83,15.56
2018,6,20,5,45,205.5,32.5,3.7,13.3,62.0,24.25,15.75
2018,6,20,6,0,120.0,33.0,3.7,13.6,58.0,31.8,18.02
2018,6,20,6,15,60.0,40.0,3.7,13.9,52.5,43.08,28.68
2018,6,20,6,30,0.0,47.0,3.7,14.2,47.0,43.66,31.81
2018,6,20,6,45,0.0,55.0,3.65,14.5,55.0,51.12,38.1
2018,6,20,7,0,0.0,63.0,3.6,14.8,63.0,58.59,44.3
2018,6,20,7,15,0.0,82.0,3.6,15.1,82.0,76.32,59.03
2018,6,20,7,30,0.0,101.0,3.6,15.4,101.0,93.91,73.44
2018,6,20,7,45,0.0,120.0,3.6,15.75,120.0,111.59,87.72
2018,6,20,8,0,0.0,139.0,3.6,16.1,139.0,129.36,101.88
2018,6,20,8,15,3.0,164.5,3.6,16.4,166.5,154.92,122.27
2018,6,20,8,30,6.0,190.0,3.6,16.7,194.0,180.92,142.77
2018,6,20,8,45,19.5,234.0,3.6,17.05,248.0,231.53,182.81
2018,6,20,9,0,33.0,278.0,3.6,17.4,302.0,287.35,226.23
2018,6,20,9,15,50.5,312.5,3.65,17.7,351.5,335.7,263.36
2018,6,20,9,30,68.0,347.0,3.7,18.0,401.0,385.65,301.21
2018,6,20,9,45,93.0,370.0,3.7,18.25,447.5,431.88,336.04
2018,6,20,10,0,118.0,393.0,3.7,18.5,494.0,486.21,376.44
2018,6,20,10,15,121.5,402.5,3.8,18.7,509.0,503.61,388.7
2018,6,20,10,30,125.0,412.0,3.9,18.9,524.0,520.73,400.88
2018,6,20,10,45,162.0,409.0,4.0,19.15,558.0,556.26,427.73
2018,6,20,11,0,199.0,406.0,4.1,19.4,592.0,592.62,454.94
2018,6,20,11,15,256.5,420.0,4.25,19.45,663.5,674.02,515.11
2018,6,20,11,30,314.0,434.0,4.4,19.5,735.0,748.31,569.35
2018,6,20,11,45,351.5,428.5,4.5,19.6,767.5,783.16,594.84
2018,6,20,12,0,389.0,423.0,4.6,19.7,800.0,816.85,619.65
2018,6,20,12,15,430.0,411.0,4.7,19.65,827.0,852.82,646.44
2018,6,20,12,30,471.0,399.0,4.8,19.6,854.0,880.13,667.28
2018,6,20,12,45,478.5,391.0,4.9,19.6,850.0,875.86,665.23
2018,6,20,13,0,486.0,383.0,5.0,19.6,846.0,869.32,661.8
2018,6,20,13,15,500.0,368.5,5.05,19.55,838.0,860.39,656.83
2018,6,20,13,30,514.0,354.0,5.1,19.5,830.0,848.92,650.09
2018,6,20,13,45,591.0,300.5,5.15,19.4,835.5,854.63,657.82
2018,6,20,14,0,668.0,247.0,5.2,19.3,841.0,855.68,662.05
2018,6,20,14,15,793.5,173.5,5.2,19.2,856.5,867.9,672.79
2018,6,20,14,30,919.0,100.0,5.2,19.1,872.0,868.9,674.65
2018,6,20,14,45,911.5,98.0,5.2,18.95,837.0,828.5,646.97
2018,6,20,15,0,904.0,96.0,5.2,18.8,802.0,785.83,617.61
2018,6,20,15,15,893.0,94.5,5.2,18.8,762.0,739.1,584.6
2018,6,20,15,30,882.0,93.0,5.2,18.8,722.0,690.84,549.37
2018,6,20,15,45,869.0,90.5,5.15,18.45,677.5,639.04,509.81
2018,6,20,16,0,856.0,88.0,5.1,18.1,633.0,586.41,468.54
2018,6,20,16,15,839.0,85.5,5.05,17.85,585.5,531.07,423.79
2018,6,20,16,30,822.0,83.0,5.0,17.6,538.0,475.27,377.37
2018,6,20,16,45,799.5,79.5,4.95,17.3,488.0,416.7,327.52
2018,6,20,17,0,777.0,76.0,4.9,17.0,438.0,359.42,277.34
2018,6,20,17,15,746.0,72.5,4.85,16.65,387.0,301.06,225.42
2018,6,20,17,30,715.0,69.0,4.8,16.3,336.0,245.48,175.34
2018,6,20,17,45,672.5,64.5,4.7,15.95,286.0,189.8,126.27
2018,6,20,18,0,630.0,60.0,4.6,15.6,236.0,136.37,81.7
2018,6,20,18,15,566.5,54.0,4.5,15.25,188.5,86.96,46.67
2018,6,20,18,30,503.0,48.0,4.4,14.9,141.0,45.03,26.45
2018,6,20,18,45,405.5,40.5,4.3,14.55,101.0,31.73,21.84
2018,6,20,19,0,308.0,33.0,4.2,14.2,61.0,27.24,15.91
2018,6,20,19,15,184.5,21.0,4.15,14.0,35.0,17.82,0.0
2018,6,20,19,30,61.0,9.0,4.1,13.8,9.0,8.58,0.0
2018,6,20,19,45,30.5,4.5,4.1,13.6,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,61.0,8.0,3.8,12.1,9.5,0.0,0.0
2018,6,21,5,0,122.0,16.0,3.9,12.3,19.0,15.25,0.0
2018,6,21,5,15,244.5,26.5,3.9,12.55,49.5,22.05,7.13
