Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,5,30,367.0,37.0,3.9,12.8,80.0,29.69,19.69
2018,6,21,5,45,310.5,44.0,3.95,13.1,92.0,33.45,23.85
2018,6,21,6,0,254.0,51.0,4.0,13.4,104.0,52.46,31.83
2018,6,21,6,15,137.5,72.0,3.95,13.75,101.5,77.01,54.24
2018,6,21,6,30,21.0,93.0,3.9,14.1,99.0,87.85,68.45
2018,6,21,6,45,16.0,109.5,3.9,14.5,114.5,103.96,82.19
2018,6,21,7,0,11.0,126.0,3.9,14.9,130.0,118.95,94.7
2018,6,21,7,15,23.5,152.5,3.85,15.25,163.5,148.35,118.55
2018,6,21,7,30,36.0,179.0,3.8,15.6,197.0,179.86,143.92
2018,6,21,7,45,46.5,202.5,3.75,16.0,228.0,209.23,167.29
2018,6,21,8,0,57.0,226.0,3.7,16.4,259.0,239.88,191.43
2018,6,21,8,15,64.0,248.0,3.65,16.8,288.0,268.37,213.52
2018,6,21,8,30,71.0,270.0,3.6,17.2,317.0,297.59,235.9
2018,6,21,8,45,95.5,292.5,3.55,17.55,360.0,339.35,268.13
2018,6,21,9,0,120.0,315.0,3.5,17.9,403.0,387.72,304.96
2018,6,21,9,15,223.5,322.5,3.45,18.3,497.0,482.83,378.42
2018,6,21,9,30,327.0,330.0,3.4,18.7,591.0,581.38,452.47
2018,6,21,9,45,451.5,305.5,3.35,19.05,682.0,678.71,524.65
2018,6,21,10,0,576.0,281.0,3.3,19.4,773.0,777.61,596.09
2018,6,21,10,15,563.5,300.0,3.25,19.75,794.0,804.47,612.22
2018,6,21,10,30,551.0,319.0,3.2,20.1,815.0,828.64,626.73
2018,6,21,10,45,509.5,345.5,3.15,20.4,812.0,830.54,625.16
2018,6,21,11,0,468.0,372.0,3.1,20.7,809.0,828.63,621.12
2018,6,21,11,15,461.5,382.5,3.15,20.9,819.0,841.49,629.14
2018,6,21,11,30,455.0,393.0,3.2,21.1,829.0,852.19,635.58
2018,6,21,11,45,462.5,396.5,3.3,21.25,842.0,867.73,646.22
2018,6,21,12,0,470.0,400.0,3.4,21.4,855.0,881.25,655.48
2018,6,21,12,15,477.0,397.5,3.55,21.5,859.0,886.3,659.6
2018,6,21,12,30,484.0,395.0,3.7,21.6,863.0,889.13,662.3
2018,6,21,12,45,496.5,385.5,3.85,21.65,862.0,888.25,662.94
2018,6,21,13,0,509.0,376.0,4.0,21.7,861.0,884.94,661.97
2018,6,21,13,15,531.5,356.5,4.1,21.7,855.5,878.95,659.5
2018,6,21,13,30,554.0,337.0,4.2,21.7,850.0,870.02,655.04
2018,6,21,13,45,630.0,284.0,4.3,21.7,854.5,874.98,661.94
2018,6,21,14,0,706.0,231.0,4.4,21.7,859.0,874.22,664.61
2018,6,21,14,15,814.5,166.5,4.4,21.6,868.0,879.53,669.39
2018,6,21,14,30,923.0,102.0,4.4,21.5,877.0,874.68,667.17
2018,6,21,14,45,916.0,99.5,4.4,21.4,842.0,834.07,639.99
2018,6,21,15,0,909.0,97.0,4.4,21.3,807.0,791.14,611.12
2018,6,21,15,15,898.0,95.0,4.4,21.3,766.5,743.73,578.47
2018,6,21,15,30,887.0,93.0,4.4,21.3,726.0,694.78,543.65
2018,6,21,15,45,873.5,91.0,4.3,21.1,681.5,642.96,504.49
2018,6,21,16,0,860.0,89.0,4.2,20.9,637.0,590.33,463.78
2018,6,21,16,15,842.0,86.5,4.15,20.65,589.0,534.27,419.51
2018,6,21,16,30,824.0,84.0,4.1,20.4,541.0,477.85,373.62
2018,6,21,16,45,801.5,81.0,4.1,20.2,491.0,419.66,324.98
2018,6,21,17,0,779.0,78.0,4.1,20.0,441.0,362.73,275.94
2018,6,21,17,15,747.5,74.5,4.05,19.6,390.0,304.08,224.76
2018,6,21,17,30,716.0,71.0,4.0,19.2,339.0,248.26,175.32
2018,6,21,17,45,671.5,66.5,3.95,18.8,288.5,189.91,124.9
2018,6,21,18,0,627.0,62.0,3.9,18.4,238.0,138.33,82.49
2018,6,21,18,15,560.0,56.0,3.7,17.8,190.0,88.76,47.8
2018,6,21,18,30,493.0,50.0,3.5,17.2,142.0,47.1,27.73
2018,6,21,18,45,390.5,42.0,3.35,16.65,101.5,33.09,22.82
2018,6,21,19,0,288.0,34.0,3.2,16.1,61.0,28.19,16.6
2018,6,21,19,15,170.5,21.5,3.15,15.8,35.0,17.2,0.0
2018,6,21,19,30,53.0,9.0,3.1,15.5,9.0,8.58,0.0
2018,6,21,19,45,26.5,4.5,3.05,15.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,2.4,13.0,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,2.4,13.3,18.0,14.3,0.0
2018,6,22,5,15,218.5,26.5,2.4,13.75,47.5,22.08,6.79
2018,6,22,5,30,335.0,38.0,2.4,14.2,77.0,30.68,20.39
2018,6,22,5,45,379.5,48.0,2.4,14.7,111.5,37.29,27.05
2018,6,22,6,0,424.0,58.0,2.4,15.2,146.0,66.34,38.62
2018,6,22,6,15,387.5,77.5,2.25,15.7,174.5,106.05,67.5
2018,6,22,6,30,351.0,97.0,2.1,16.2,203.0,142.46,99.0
2018,6,22,6,45,385.5,110.0,2.0,16.7,246.5,184.81,134.24
2018,6,22,7,0,420.0,123.0,1.9,17.2,290.0,231.02,173.31
2018,6,22,7,15,435.5,139.5,1.85,17.85,333.0,277.71,212.91
2018,6,22,7,30,451.0,156.0,1.8,18.5,376.0,325.83,252.7
2018,6,22,7,45,458.0,173.5,1.75,19.15,417.0,372.32,290.1
2018,6,22,8,0,465.0,191.0,1.7,19.8,458.0,418.98,326.35
2018,6,22,8,15,487.0,200.0,1.65,20.4,500.5,465.97,361.83
2018,6,22,8,30,509.0,209.0,1.6,21.0,543.0,514.18,397.15
2018,6,22,8,45,523.0,221.0,1.6,21.65,584.0,561.06,430.46
2018,6,22,9,0,537.0,233.0,1.6,22.3,625.0,607.98,462.87
2018,6,22,9,15,542.0,248.0,1.6,22.8,662.0,651.0,491.77
2018,6,22,9,30,547.0,263.0,1.6,23.3,699.0,692.94,519.24
2018,6,22,9,45,549.5,278.5,1.65,23.85,732.0,732.09,544.44
2018,6,22,10,0,552.0,294.0,1.7,24.4,765.0,769.69,568.15
2018,6,22,10,15,552.5,308.0,1.8,24.8,792.0,802.39,589.01
2018,6,22,10,30,553.0,322.0,1.9,25.2,819.0,833.17,608.42
2018,6,22,10,45,538.0,339.5,1.95,25.6,832.5,850.98,618.34
2018,6,22,11,0,523.0,357.0,2.0,26.0,846.0,866.05,626.54
2018,6,22,11,15,512.5,370.0,2.15,26.15,855.0,878.41,634.7
2018,6,22,11,30,502.0,383.0,2.3,26.3,864.0,888.31,641.25
2018,6,22,11,45,502.0,387.0,2.4,26.45,870.5,897.37,647.28
2018,6,22,12,0,502.0,391.0,2.5,26.6,877.0,904.18,651.89
2018,6,22,12,15,502.0,390.5,2.7,26.65,876.0,904.3,653.34
2018,6,22,12,30,502.0,390.0,2.9,26.7,875.0,902.11,653.29
2018,6,22,12,45,503.0,385.0,3.05,26.7,867.5,894.24,649.4
2018,6,22,13,0,504.0,380.0,3.2,26.7,860.0,884.11,644.03
2018,6,22,13,15,522.5,362.5,3.35,26.65,853.0,876.36,640.96
2018,6,22,13,30,541.0,345.0,3.5,26.6,846.0,865.85,635.98
2018,6,22,13,45,613.5,293.5,3.65,26.5,849.0,869.12,642.12
2018,6,22,14,0,686.0,242.0,3.8,26.4,852.0,867.45,644.72
2018,6,22,14,15,794.0,175.5,3.9,26.3,859.5,871.02,649.21
2018,6,22,14,30,902.0,109.0,4.0,26.2,867.0,864.64,646.48
2018,6,22,14,45,893.5,107.0,4.05,26.05,832.0,824.1,620.22
2018,6,22,15,0,885.0,105.0,4.1,25.9,797.0,781.41,592.37
2018,6,22,15,15,873.5,103.5,4.1,25.9,757.0,735.13,561.11
2018,6,22,15,30,862.0,102.0,4.1,25.9,717.0,687.4,527.46
2018,6,22,15,45,848.0,99.0,4.15,25.5,672.5,635.42,489.86
2018,6,22,16,0,834.0,96.0,4.2,25.1,628.0,583.2,450.91
2018,6,22,16,15,816.0,93.5,4.15,24.75,581.0,527.98,408.19
2018,6,22,16,30,798.0,91.0,4.1,24.4,534.0,473.0,364.33
2018,6,22,16,45,774.5,88.0,4.05,24.1,484.5,415.73,317.33
2018,6,22,17,0,751.0,85.0,4.0,23.8,435.0,359.86,270.11
2018,6,22,17,15,717.5,81.0,3.95,23.2,384.0,301.62,220.45
2018,6,22,17,30,684.0,77.0,3.9,22.6,333.0,244.42,171.04
2018,6,22,17,45,637.5,72.0,3.8,22.05,283.0,188.91,123.89
2018,6,22,18,0,591.0,67.0,3.7,21.5,233.0,138.52,83.16
2018,6,22,18,15,522.5,60.0,3.6,20.8,185.5,89.96,49.49
2018,6,22,18,30,454.0,53.0,3.5,20.1,138.0,49.55,29.6
2018,6,22,18,45,352.0,44.5,3.35,19.35,98.5,35.4,24.51
2018,6,22,19,0,250.0,36.0,3.2,18.6,59.0,28.35,16.58
2018,6,22,19,15,146.0,22.5,3.2,18.25,34.0,18.02,0.0
2018,6,22,19,30,42.0,9.0,3.2,17.9,9.0,8.58,0.0
2018,6,22,19,45,21.0,4.5,3.2,17.55,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,23,4,45,51.5,7.5,2.4,15.45,9.0,0.0,0.0
2018,6,23,5,0,103.0,15.0,2.4,15.7,18.0,14.3,0.0
2018,6,23,5,15,221.0,26.0,2.45,16.2,47.0,21.62,6.07
2018,6,23,5,30,339.0,37.0,2.5,16.7,76.0,29.76,19.35
2018,6,23,5,45,383.5,46.5,2.55,17.25,110.5,35.95,25.57
2018,6,23,6,0,428.0,56.0,2.6,17.8,145.0,64.29,36.54
2018,6,23,6,15,383.0,77.0,2.55,18.25,172.5,104.77,66.0
2018,6,23,6,30,338.0,98.0,2.5,18.7,200.0,140.86,97.32
2018,6,23,6,45,379.5,110.5,2.45,19.15,245.0,183.55,132.28
2018,6,23,7,0,421.0,123.0,2.4,19.6,290.0,230.9,171.83
2018,6,23,7,15,458.5,133.0,2.45,20.25,337.5,279.13,212.14
2018,6,23,7,30,496.0,143.0,2.5,20.9,385.0,331.12,254.91
2018,6,23,7,45,531.0,149.5,2.5,21.55,433.0,382.24,296.16
2018,6,23,8,0,566.0,156.0,2.5,22.2,481.0,438.5,340.25
2018,6,23,8,15,590.5,164.0,2.55,22.85,528.0,490.94,380.36
2018,6,23,8,30,615.0,172.0,2.6,23.5,575.0,544.66,420.31
2018,6,23,8,45,628.5,182.0,2.6,24.15,618.0,594.17,455.8
2018,6,23,9,0,642.0,192.0,2.6,24.8,661.0,643.4,490.08
2018,6,23,9,15,648.0,204.5,2.55,25.4,699.5,689.01,520.59
2018,6,23,9,30,654.0,217.0,2.5,26.0,738.0,733.27,549.33
2018,6,23,9,45,655.0,230.0,2.5,26.65,770.0,772.43,573.96
2018,6,23,10,0,656.0,243.0,2.5,27.3,802.0,809.55,596.71
2018,6,23,10,15,653.0,256.5,2.5,27.75,828.0,841.48,615.97
2018,6,23,10,30,650.0,270.0,2.5,28.2,854.0,870.9,633.32
2018,6,23,10,45,645.5,281.0,2.5,28.65,872.5,893.95,646.34
2018,6,23,11,0,641.0,292.0,2.5,29.1,891.0,914.32,657.54
2018,6,23,11,15,639.5,299.5,2.55,29.25,904.5,931.52,668.0
2018,6,23,11,30,638.0,307.0,2.6,29.4,918.0,946.06,676.78
2018,6,23,11,45,637.5,310.5,2.7,29.6,924.5,955.09,682.47
2018,6,23,12,0,637.0,314.0,2.8,29.8,931.0,961.41,686.52
2018,6,23,12,15,638.0,313.0,2.9,29.8,930.5,962.2,687.8
2018,6,23,12,30,639.0,312.0,3.0,29.8,930.0,960.27,687.4
2018,6,23,12,45,644.5,305.0,3.1,29.85,923.5,954.3,684.56
2018,6,23,13,0,650.0,298.0,3.2,29.9,917.0,945.52,679.95
2018,6,23,13,15,654.5,288.5,3.25,29.8,903.5,930.58,671.47
2018,6,23,13,30,659.0,279.0,3.3,29.7,890.0,912.85,661.18
2018,6,23,13,45,707.5,241.5,3.35,29.65,883.0,905.53,658.8
2018,6,23,14,0,756.0,204.0,3.4,29.6,876.0,892.74,651.52
2018,6,23,14,15,841.0,149.5,3.4,29.45,875.0,886.36,648.56
2018,6,23,14,30,926.0,95.0,3.4,29.3,874.0,871.1,639.72
2018,6,23,14,45,918.0,94.0,3.4,29.2,839.5,831.16,614.23
2018,6,23,15,0,910.0,93.0,3.4,29.1,805.0,788.97,587.1
2018,6,23,15,15,899.0,91.5,3.4,29.1,764.5,742.09,556.2
2018,6,23,15,30,888.0,90.0,3.4,29.1,724.0,693.65,523.37
2018,6,23,15,45,875.0,88.0,3.3,28.7,680.0,642.15,486.46
2018,6,23,16,0,862.0,86.0,3.2,28.3,636.0,589.78,447.87
2018,6,23,16,15,844.0,84.0,3.15,27.9,588.5,534.15,405.83
2018,6,23,16,30,826.0,82.0,3.1,27.5,541.0,478.12,362.13
2018,6,23,16,45,801.5,79.5,3.0,27.15,490.5,419.48,314.92
2018,6,23,17,0,777.0,77.0,2.9,26.8,440.0,362.3,267.47
2018,6,23,17,15,741.0,75.0,2.75,26.0,388.5,303.77,218.45
2018,6,23,17,30,705.0,73.0,2.6,25.2,337.0,248.57,171.41
2018,6,23,17,45,651.0,69.5,2.5,24.4,285.5,189.79,122.66
2018,6,23,18,0,597.0,66.0,2.4,23.6,234.0,138.93,82.39
2018,6,23,18,15,523.5,60.0,2.3,22.7,186.0,90.48,49.36
2018,6,23,18,30,450.0,54.0,2.2,21.8,138.0,50.78,30.19
2018,6,23,18,45,342.5,44.5,2.05,20.95,97.5,35.35,24.31
2018,6,23,19,0,235.0,35.0,1.9,20.1,57.0,27.5,15.86
2018,6,23,19,15,138.0,21.5,1.9,19.65,32.5,17.16,0.0
2018,6,23,19,30,41.0,8.0,1.9,19.2,8.0,7.63,0.0
2018,6,23,19,45,20.5,4.0,1.9,18.75,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.5,3.0,14.95,6.5,0.0,0.0
2018,6,24,5,0,61.0,11.0,3.1,15.1,13.0,10.48,0.0
2018,6,24,5,15,137.0,25.0,3.25,15.4,38.0,19.72,4.71
2018,6,24,5,30,213.0,39.0,3.4,15.7,63.0,30.28,19.83
2018,6,24,5,45,262.0,53.0,3.5,16.05,97.0,40.37,29.52
2018,6,24,6,0,311.0,67.0,3.6,16.4,131.0,67.22,42.52
2018,6,24,6,15,317.5,83.0,3.65,16.8,164.0,102.72,67.49
2018,6,24,6,30,324.0,99.0,3.7,17.2,197.0,139.13,97.16
2018,6,24,6,45,354.0,114.0,3.75,17.6,239.0,180.66,131.88
2018,6,24,7,0,384.0,129.0,3.8,18.0,281.0,225.6,170.12
2018,6,24,7,15,397.0,146.5,3.8,18.35,322.0,270.36,208.58
2018,6,24,7,30,410.0,164.0,3.8,18.7,363.0,316.31,247.32
2018,6,24,7,45,419.0,182.5,3.8,19.05,404.5,362.45,285.33
2018,6,24,8,0,428.0,201.0,3.8,19.4,446.0,409.04,322.7
2018,6,24,8,15,450.0,212.0,3.85,19.7,489.0,456.08,359.76
2018,6,24,8,30,472.0,223.0,3.9,20.0,532.0,504.46,397.05
2018,6,24,8,45,492.5,232.0,3.9,20.3,573.5,551.06,432.16
2018,6,24,9,0,513.0,241.0,3.9,20.6,615.0,598.33,467.06
2018,6,24,9,15,522.0,255.0,3.9,20.8,653.0,642.39,498.83
2018,6,24,9,30,531.0,269.0,3.9,21.0,691.0,685.74,529.51
2018,6,24,9,45,535.5,284.0,3.9,21.2,725.0,725.52,557.01
2018,6,24,10,0,540.0,299.0,3.9,21.4,759.0,763.92,583.12
2018,6,24,10,15,539.5,313.5,3.9,21.55,785.5,795.94,604.43
2018,6,24,10,30,539.0,328.0,3.9,21.7,812.0,826.02,624.19
2018,6,24,10,45,540.5,338.0,3.85,21.8,833.0,851.55,640.66
2018,6,24,11,0,542.0,348.0,3.8,21.9,854.0,875.04,655.63
2018,6,24,11,15,543.0,355.0,3.8,21.9,868.5,893.0,667.32
2018,6,24,11,30,544.0,362.0,3.8,21.9,883.0,908.71,677.52
2018,6,24,11,45,545.5,365.5,3.8,21.95,890.5,919.18,684.15
2018,6,24,12,0,547.0,369.0,3.8,22.0,898.0,927.26,689.26
2018,6,24,12,15,549.0,366.5,3.75,22.0,897.5,927.5,689.16
2018,6,24,12,30,551.0,364.0,3.7,22.0,897.0,925.27,687.51
2018,6,24,12,45,552.5,359.5,3.7,22.0,890.0,918.13,682.96
2018,6,24,13,0,554.0,355.0,3.7,22.0,883.0,908.56,676.85
2018,6,24,13,15,555.5,346.5,3.7,22.0,868.5,892.68,666.6
2018,6,24,13,30,557.0,338.0,3.7,22.0,854.0,874.48,654.81
2018,6,24,13,45,611.5,295.0,3.65,21.95,849.5,869.26,653.57
2018,6,24,14,0,666.0,252.0,3.6,21.9,845.0,859.98,649.37
2018,6,24,14,15,768.0,187.5,3.6,21.8,850.0,860.99,652.23
2018,6,24,14,30,870.0,123.0,3.6,21.7,855.0,852.72,647.65
2018,6,24,14,45,858.5,122.0,3.6,21.55,819.5,811.93,620.59
2018,6,24,15,0,847.0,121.0,3.6,21.4,784.0,769.3,592.16
2018,6,24,15,15,835.0,119.0,3.6,21.4,744.5,726.2,562.74
2018,6,24,15,30,823.0,117.0,3.6,21.4,705.0,678.77,528.21
2018,6,24,15,45,805.5,115.0,3.6,21.0,660.5,626.8,490.03
2018,6,24,16,0,788.0,113.0,3.6,20.6,616.0,574.54,450.54
2018,6,24,16,15,765.5,110.0,3.6,20.3,568.0,518.65,406.94
2018,6,24,16,30,743.0,107.0,3.6,20.0,520.0,462.43,361.82
2018,6,24,16,45,714.5,103.0,3.6,19.7,470.0,404.64,314.18
2018,6,24,17,0,686.0,99.0,3.6,19.4,420.0,348.89,266.87
2018,6,24,17,15,650.5,94.0,3.55,19.0,370.0,292.33,218.14
2018,6,24,17,30,615.0,89.0,3.5,18.6,320.0,239.17,171.71
2018,6,24,17,45,566.0,82.5,3.45,18.15,271.0,185.63,126.01
2018,6,24,18,0,517.0,76.0,3.4,17.7,222.0,137.59,86.87
2018,6,24,18,15,452.0,67.0,3.3,17.35,176.0,91.71,54.16
2018,6,24,18,30,387.0,58.0,3.2,17.0,130.0,52.41,32.85
2018,6,24,18,45,300.0,46.0,3.05,16.6,92.0,35.36,24.8
2018,6,24,19,0,213.0,34.0,2.9,16.2,54.0,26.65,15.53
2018,6,24,19,15,125.5,21.0,2.85,16.0,31.0,16.73,0.0
2018,6,24,19,30,38.0,8.0,2.8,15.8,8.0,7.63,0.0
2018,6,24,19,45,19.0,4.0,2.7,15.55,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,25,4,45,29.0,6.0,3.55,13.95,6.5,0.0,0.0
2018,6,25,5,0,58.0,12.0,3.7,14.1,13.0,11.44,0.0
2018,6,25,5,15,152.0,25.0,3.75,14.35,39.5,19.75,4.34
2018,6,25,5,30,246.0,38.0,3.8,14.6,66.0,29.52,19.25
2018,6,25,5,45,254.5,42.5,3.8,14.9,83.5,32.1,22.45
2018,6,25,6,0,263.0,47.0,3.8,15.2,101.0,48.55,28.42
2018,6,25,6,15,131.5,49.0,3.75,15.45,76.0,56.41,36.76
2018,6,25,6,30,0.0,51.0,3.7,15.7,51.0,47.39,34.77
2018,6,25,6,45,0.0,68.0,3.6,15.95,68.0,63.26,48.15
2018,6,25,7,0,0.0,85.0,3.5,16.2,85.0,78.91,61.13
2018,6,25,7,15,0.5,114.0,3.4,16.5,114.0,105.73,83.2
2018,6,25,7,30,1.0,143.0,3.3,16.8,143.0,132.79,105.1
2018,6,25,7,45,3.0,157.5,3.2,17.1,159.0,147.46,116.57
2018,6,25,8,0,5.0,172.0,3.1,17.4,175.0,162.38,128.15
2018,6,25,8,15,15.5,199.0,3.1,17.75,209.0,193.86,152.98
2018,6,25,8,30,26.0,226.0,3.1,18.1,243.0,228.85,180.31
2018,6,25,8,45,44.0,262.5,3.1,18.4,293.5,277.18,217.9
2018,6,25,9,0,62.0,299.0,3.1,18.7,344.0,327.42,256.36
2018,6,25,9,15,116.0,312.0,3.15,19.0,402.0,388.26,303.43
2018,6,25,9,30,170.0,325.0,3.2,19.3,460.0,448.77,349.6
2018,6,25,9,45,257.5,329.0,3.25,19.55,543.5,537.06,416.56
2018,6,25,10,0,345.0,333.0,3.3,19.8,627.0,625.36,482.03
2018,6,25,10,15,332.0,371.5,3.35,20.0,661.5,664.03,507.81
2018,6,25,10,30,319.0,410.0,3.4,20.2,696.0,700.92,532.28
2018,6,25,10,45,332.5,414.5,3.45,20.4,719.0,726.99,550.2
2018,6,25,11,0,346.0,419.0,3.5,20.6,742.0,752.29,567.55
2018,6,25,11,15,378.5,412.0,3.55,20.7,770.0,783.47,589.84
2018,6,25,11,30,411.0,405.0,3.6,20.8,798.0,820.73,616.04
2018,6,25,11,45,430.0,403.5,3.7,20.85,817.5,842.5,631.47
2018,6,25,12,0,449.0,402.0,3.8,20.9,837.0,862.52,645.81
2018,6,25,12,15,454.0,401.0,3.85,20.95,840.5,867.15,649.08
2018,6,25,12,30,459.0,400.0,3.9,21.0,844.0,869.65,651.05
2018,6,25,12,45,464.5,394.0,4.0,21.0,840.0,865.59,649.09
2018,6,25,13,0,470.0,388.0,4.1,21.0,836.0,859.36,645.71
2018,6,25,13,15,485.5,374.0,4.15,21.0,830.5,852.73,642.26
2018,6,25,13,30,501.0,360.0,4.2,21.0,825.0,843.59,637.08
2018,6,25,13,45,580.5,306.0,4.3,20.95,832.0,851.43,646.26
2018,6,25,14,0,660.0,252.0,4.4,20.9,839.0,854.97,652.23
2018,6,25,14,15,783.0,175.5,4.45,20.75,850.0,862.73,660.31
2018,6,25,14,30,906.0,99.0,4.5,20.6,861.0,859.43,659.6
2018,6,25,14,45,899.0,97.0,4.55,20.5,827.0,820.05,633.3
2018,6,25,15,0,892.0,95.0,4.6,20.4,793.0,778.4,605.29
2018,6,25,15,15,881.0,93.5,4.6,20.4,753.5,732.29,573.21
2018,6,25,15,30,870.0,92.0,4.6,20.4,714.0,684.67,539.11
2018,6,25,15,45,858.5,89.5,4.7,19.95,671.0,634.47,502.06
2018,6,25,16,0,847.0,87.0,4.8,19.5,628.0,583.29,463.01
2018,6,25,16,15,831.0,85.0,4.85,19.2,582.0,529.48,420.19
2018,6,25,16,30,815.0,83.0,4.9,18.9,536.0,475.12,375.54
2018,6,25,16,45,793.0,79.5,4.95,18.55,486.5,417.13,326.72
2018,6,25,17,0,771.0,76.0,5.0,18.2,437.0,360.35,277.43
2018,6,25,17,15,740.0,72.5,5.0,17.8,386.5,302.25,226.08
2018,6,25,17,30,709.0,69.0,5.0,17.4,336.0,246.92,176.46
2018,6,25,17,45,665.5,65.0,5.05,17.0,286.0,189.6,126.23
2018,6,25,18,0,622.0,61.0,5.1,16.6,236.0,138.84,83.83
2018,6,25,18,15,558.5,55.0,5.05,16.2,189.0,89.62,48.55
2018,6,25,18,30,495.0,49.0,5.0,15.8,142.0,47.89,27.5
2018,6,25,18,45,396.0,41.5,4.9,15.4,102.0,32.51,22.46
2018,6,25,19,0,297.0,34.0,4.8,15.0,62.0,28.07,16.78
2018,6,25,19,15,177.5,21.0,4.75,14.8,35.5,17.67,0.0
2018,6,25,19,30,58.0,8.0,4.7,14.6,9.0,7.63,0.0
2018,6,25,19,45,29.0,4.0,4.6,14.35,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,3.55,12.5,8.5,0.0,0.0
2018,6,26,5,0,71.0,15.0,3.6,12.7,17.0,14.3,0.0
2018,6,26,5,15,171.5,28.5,3.65,13.05,44.5,22.7,5.34
2018,6,26,5,30,272.0,42.0,3.7,13.4,72.0,32.84,22.12
2018,6,26,5,45,285.0,52.5,3.7,13.8,98.0,40.06,29.51
2018,6,26,6,0,298.0,63.0,3.7,14.2,124.0,62.73,39.7
2018,6,26,6,15,261.0,85.0,3.65,14.55,149.0,99.47,67.81
2018,6,26,6,30,224.0,107.0,3.6,14.9,174.0,130.11,94.82
2018,6,26,6,45,311.0,117.0,3.55,15.3,228.5,173.47,128.62
2018,6,26,7,0,398.0,127.0,3.5,15.7,283.0,226.97,172.16
2018,6,26,7,15,417.5,142.0,3.45,16.05,326.0,272.41,211.42
2018,6,26,7,30,437.0,157.0,3.4,16.4,369.0,319.73,251.58
2018,6,26,7,45,456.0,171.0,3.35,16.75,412.5,367.59,291.32
2018,6,26,8,0,475.0,185.0,3.3,17.1,456.0,416.89,331.19
2018,6,26,8,15,490.0,196.5,3.3,17.45,497.0,462.86,367.57
2018,6,26,8,30,505.0,208.0,3.3,17.8,538.0,509.4,403.49
2018,6,26,8,45,516.0,221.5,3.3,18.15,578.5,555.63,438.21
2018,6,26,9,0,527.0,235.0,3.3,18.5,619.0,601.67,471.98
2018,6,26,9,15,535.5,249.0,3.35,18.8,657.0,645.97,503.93
2018,6,26,9,30,544.0,263.0,3.4,19.1,695.0,689.5,534.72
2018,6,26,9,45,534.5,283.0,3.4,19.4,722.5,723.28,557.38
2018,6,26,10,0,525.0,303.0,3.4,19.7,750.0,754.73,578.03
2018,6,26,10,15,509.5,322.5,3.45,19.9,767.5,778.07,593.06
2018,6,26,10,30,494.0,342.0,3.5,20.1,785.0,798.72,606.1
2018,6,26,10,45,474.5,359.0,3.55,20.3,792.5,810.61,612.94
2018,6,26,11,0,455.0,376.0,3.6,20.5,800.0,819.78,617.93
2018,6,26,11,15,457.0,384.0,3.65,20.6,815.5,838.35,630.34
2018,6,26,11,30,459.0,392.0,3.7,20.7,831.0,855.03,641.36
2018,6,26,11,45,465.0,396.0,3.75,20.75,843.5,869.76,651.37
2018,6,26,12,0,471.0,400.0,3.8,20.8,856.0,882.45,660.03
2018,6,26,12,15,478.0,397.5,3.85,20.85,860.0,887.66,663.82
2018,6,26,12,30,485.0,395.0,3.9,20.9,864.0,890.64,666.19
2018,6,26,12,45,492.5,387.0,3.95,20.9,860.0,886.47,664.03
2018,6,26,13,0,500.0,379.0,4.0,20.9,856.0,879.97,660.36
2018,6,26,13,15,518.0,362.5,4.05,20.85,849.5,872.9,656.88
2018,6,26,13,30,536.0,346.0,4.1,20.8,843.0,863.11,651.54
2018,6,26,13,45,619.5,289.0,4.2,20.75,850.5,871.55,661.27
2018,6,26,14,0,703.0,232.0,4.3,20.7,858.0,874.27,666.79
2018,6,26,14,15,819.5,162.0,4.35,20.55,869.0,881.5,673.26
2018,6,26,14,30,936.0,92.0,4.4,20.4,880.0,877.91,672.28
2018,6,26,14,45,929.5,90.0,4.45,20.3,845.5,837.91,645.74
2018,6,26,15,0,923.0,88.0,4.5,20.2,811.0,795.51,617.41
2018,6,26,15,15,912.5,87.0,4.5,20.2,771.0,749.04,585.26
2018,6,26,15,30,902.0,86.0,4.5,20.2,731.0,700.92,551.33
2018,6,26,15,45,890.0,83.5,4.6,19.75,686.5,648.97,513.15
2018,6,26,16,0,878.0,81.0,4.7,19.3,642.0,596.01,472.89
2018,6,26,16,15,862.0,78.5,4.7,19.0,594.5,540.19,428.46
2018,6,26,16,30,846.0,76.0,4.7,18.7,547.0,484.29,382.56
2018,6,26,16,45,824.0,73.5,4.7,18.4,497.0,426.04,333.36
2018,6,26,17,0,802.0,71.0,4.7,18.1,447.0,367.56,282.55
2018,6,26,17,15,772.0,68.0,4.7,17.75,395.5,308.52,230.28
2018,6,26,17,30,742.0,65.0,4.7,17.4,344.0,252.1,179.55
2018,6,26,17,45,699.5,61.5,4.7,17.0,293.5,195.61,129.8
2018,6,26,18,0,657.0,58.0,4.7,16.6,243.0,143.75,86.35
2018,6,26,18,15,546.0,56.0,4.6,16.2,189.5,89.94,49.2
2018,6,26,18,30,435.0,54.0,4.5,15.8,136.0,51.54,31.24
2018,6,26,18,45,336.5,42.5,4.45,15.4,95.0,33.36,23.21
2018,6,26,19,0,238.0,31.0,4.4,15.0,54.0,24.21,13.72
2018,6,26,19,15,154.0,20.0,4.35,14.8,32.0,15.9,0.0
2018,6,26,19,30,70.0,9.0,4.3,14.6,10.0,8.58,0.0
2018,6,26,19,45,35.0,4.5,4.2,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,4,45,36.5,7.5,3.85,13.0,8.5,0.0,0.0
2018,6,27,5,0,73.0,15.0,3.9,13.1,17.0,14.3,0.0
2018,6,27,5,15,179.5,28.0,3.95,13.4,45.0,22.31,4.5
2018,6,27,5,30,286.0,41.0,4.0,13.7,73.0,32.06,21.38
2018,6,27,5,45,288.0,42.0,4.0,14.0,87.5,31.8,22.25
2018,6,27,6,0,290.0,43.0,4.0,14.3,102.0,45.31,25.3
2018,6,27,6,15,145.0,44.5,4.0,14.6,74.0,51.88,32.49
2018,6,27,6,30,0.0,46.0,4.0,14.9,46.0,42.73,30.91
2018,6,27,6,45,0.0,58.0,3.95,15.25,58.0,53.92,40.37
2018,6,27,7,0,0.0,70.0,3.9,15.6,70.0,65.13,49.69
2018,6,27,7,15,0.0,88.0,3.9,15.95,88.0,81.82,63.46
2018,6,27,7,30,0.0,106.0,3.9,16.3,106.0,98.5,77.03
2018,6,27,7,45,0.5,127.0,3.9,16.6,127.5,118.26,92.96
2018,6,27,8,0,1.0,148.0,3.9,16.9,149.0,138.17,108.83
2018,6,27,8,15,3.0,163.5,3.95,17.2,165.5,153.96,121.19
2018,6,27,8,30,5.0,179.0,4.0,17.5,182.0,170.0,133.66
2018,6,27,8,45,6.5,191.5,4.0,17.8,196.0,183.15,143.71
2018,6,27,9,0,8.0,204.0,4.0,18.1,210.0,196.45,153.82
2018,6,27,9,15,12.5,231.5,4.05,18.3,241.0,226.27,177.05
2018,6,27,9,30,17.0,259.0,4.1,18.5,272.0,256.57,200.41
2018,6,27,9,45,21.0,284.5,4.1,18.7,301.5,284.99,222.05
2018,6,27,10,0,25.0,310.0,4.1,18.9,331.0,319.48,248.15
2018,6,27,10,15,24.0,312.5,4.15,19.05,333.5,322.46,249.89
2018,6,27,10,30,23.0,315.0,4.2,19.2,336.0,325.25,251.61
2018,6,27,10,45,21.0,312.5,4.25,19.35,332.0,315.3,243.61
2018,6,27,11,0,19.0,310.0,4.3,19.5,328.0,311.65,240.49
2018,6,27,11,15,20.0,320.0,4.4,19.5,339.0,322.76,248.94
2018,6,27,11,30,21.0,330.0,4.5,19.5,350.0,333.82,257.33
2018,6,27,11,45,23.5,347.0,4.55,19.55,369.5,361.44,278.22
2018,6,27,12,0,26.0,364.0,4.6,19.6,389.0,381.12,293.02
2018,6,27,12,15,24.0,354.5,4.65,19.5,377.5,369.76,284.49
2018,6,27,12,30,22.0,345.0,4.7,19.4,366.0,349.79,269.52
2018,6,27,12,45,20.5,334.5,4.75,19.35,354.0,337.91,260.66
2018,6,27,13,0,19.0,324.0,4.8,19.3,342.0,325.95,251.71
2018,6,27,13,15,22.5,334.0,4.85,19.2,355.0,338.5,261.72
2018,6,27,13,30,26.0,344.0,4.9,19.1,368.0,358.43,277.33
2018,6,27,13,45,32.5,348.5,5.0,19.0,378.0,367.72,285.04
2018,6,27,14,0,39.0,353.0,5.1,18.9,388.0,376.51,292.44
2018,6,27,14,15,46.0,347.5,5.15,18.75,387.5,375.35,292.33
2018,6,27,14,30,53.0,342.0,5.2,18.6,387.0,373.58,291.8
2018,6,27,14,45,119.0,307.5,5.25,18.45,402.5,395.99,311.95
2018,6,27,15,0,185.0,273.0,5.3,18.3,418.0,411.88,326.74
2018,6,27,15,15,392.5,217.0,5.3,18.3,504.0,503.47,402.32
2018,6,27,15,30,600.0,161.0,5.3,18.3,590.0,573.22,458.85
2018,6,27,15,45,638.0,150.5,5.45,17.85,581.0,557.63,447.44
2018,6,27,16,0,676.0,140.0,5.6,17.4,572.0,536.98,431.63
2018,6,27,16,15,641.0,138.5,5.65,17.1,523.0,480.98,386.49
2018,6,27,16,30,606.0,137.0,5.7,16.8,474.0,427.25,342.23
2018,6,27,16,45,543.0,137.0,5.75,16.5,418.0,365.61,290.89
2018,6,27,17,0,480.0,137.0,5.8,16.2,362.0,307.96,242.25
2018,6,27,17,15,508.0,117.0,5.8,15.9,330.5,268.96,206.59
2018,6,27,17,30,536.0,97.0,5.8,15.6,299.0,227.82,167.97
2018,6,27,17,45,509.5,86.0,5.8,15.25,255.5,179.01,124.8
2018,6,27,18,0,483.0,75.0,5.8,14.9,212.0,133.14,85.82
2018,6,27,18,15,427.5,65.5,5.7,14.6,169.0,89.41,53.64
2018,6,27,18,30,372.0,56.0,5.6,14.3,126.0,51.41,32.12
2018,6,27,18,45,286.5,45.5,5.55,14.0,90.0,34.92,24.7
2018,6,27,19,0,201.0,35.0,5.5,13.7,54.0,27.44,16.42
2018,6,27,19,15,115.5,21.5,5.45,13.6,31.0,17.13,0.0
2018,6,27,19,30,30.0,8.0,5.4,13.5,8.0,7.63,0.0
2018,6,27,19,45,15.0,4.0,5.35,13.4,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.95,13.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.0,13.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,4,45,26.0,7.0,5.3,13.45,7.5,0.0,0.0
2018,6,28,5,0,52.0,14.0,5.4,13.6,15.0,13.34,0.0
2018,6,28,5,15,147.0,27.5,5.5,13.9,41.0,21.89,3.57
2018,6,28,5,30,242.0,41.0,5.6,14.2,67.0,32.05,21.24
2018,6,28,5,45,296.0,51.5,5.7,14.5,100.0,39.34,28.74
2018,6,28,6,0,350.0,62.0,5.8,14.8,133.0,63.37,39.06
2018,6,28,6,15,321.0,81.5,5.8,15.2,160.5,100.46,66.06
2018,6,28,6,30,292.0,101.0,5.8,15.6,188.0,135.33,96.09
2018,6,28,6,45,331.5,115.5,5.8,15.95,231.5,175.73,129.69
2018,6,28,7,0,371.0,130.0,5.8,16.3,275.0,221.5,168.68
2018,6,28,7,15,387.0,147.0,5.8,16.6,316.5,266.08,207.5
2018,6,28,7,30,403.0,164.0,5.8,16.9,358.0,312.2,247.06
2018,6,28,7,45,409.5,183.0,5.75,17.2,398.5,357.34,285.08
2018,6,28,8,0,416.0,202.0,5.7,17.5,439.0,402.7,322.32
2018,6,28,8,15,434.0,215.0,5.65,17.8,481.0,448.83,359.38
2018,6,28,8,30,452.0,228.0,5.6,18.1,523.0,495.95,396.42
2018,6,28,8,45,470.5,238.0,5.55,18.4,563.0,541.34,431.41
2018,6,28,9,0,489.0,248.0,5.5,18.7,603.0,587.29,466.14
2018,6,28,9,15,498.5,261.5,5.4,18.95,640.5,630.34,497.76
2018,6,28,9,30,508.0,275.0,5.3,19.2,678.0,672.78,528.29
2018,6,28,9,45,514.0,289.5,5.25,19.45,712.0,712.58,556.39
2018,6,28,10,0,520.0,304.0,5.2,19.7,746.0,751.17,583.16
2018,6,28,10,15,515.5,320.0,5.15,19.85,770.0,780.67,602.99
2018,6,28,10,30,511.0,336.0,5.1,20.0,794.0,808.09,621.13
2018,6,28,10,45,495.5,353.5,5.05,20.2,806.0,824.65,630.99
2018,6,28,11,0,480.0,371.0,5.0,20.4,818.0,838.6,638.99
2018,6,28,11,15,479.0,378.5,5.0,20.45,830.5,854.26,649.37
2018,6,28,11,30,478.0,386.0,5.0,20.5,843.0,867.86,658.28
2018,6,28,11,45,480.0,390.0,5.0,20.55,851.5,878.87,665.57
2018,6,28,12,0,482.0,394.0,5.0,20.6,860.0,887.74,671.42
2018,6,28,12,15,484.5,392.5,5.05,20.6,861.0,889.54,672.99
2018,6,28,12,30,487.0,391.0,5.1,20.6,862.0,889.09,673.1
2018,6,28,12,45,490.0,385.5,5.15,20.6,856.0,882.97,669.44
2018,6,28,13,0,493.0,380.0,5.2,20.6,850.0,874.61,664.27
2018,6,28,13,15,497.5,370.0,5.3,20.55,838.0,861.1,656.06
2018,6,28,13,30,502.0,360.0,5.4,20.5,826.0,845.37,646.25
2018,6,28,13,45,572.0,309.0,5.45,20.4,827.5,847.55,651.3
2018,6,28,14,0,642.0,258.0,5.5,20.3,829.0,845.81,653.36
2018,6,28,14,15,768.0,180.0,5.5,20.2,842.0,855.45,662.87
2018,6,28,14,30,894.0,102.0,5.5,20.1,855.0,853.95,662.93
2018,6,28,14,45,885.5,101.0,5.55,19.95,821.0,814.86,636.32
2018,6,28,15,0,877.0,100.0,5.6,19.8,787.0,773.63,608.05
2018,6,28,15,15,866.0,98.0,5.6,19.8,747.5,727.67,575.42
2018,6,28,15,30,855.0,96.0,5.6,19.8,708.0,680.23,540.7
2018,6,28,15,45,841.0,94.5,5.6,19.4,665.0,630.13,502.62
2018,6,28,16,0,827.0,93.0,5.6,19.0,622.0,579.31,462.92
2018,6,28,16,15,808.5,90.5,5.6,18.7,575.0,524.67,418.94
2018,6,28,16,30,790.0,88.0,5.6,18.4,528.0,469.85,373.54
2018,6,28,16,45,766.0,85.0,5.6,18.1,479.0,412.77,325.06
2018,6,28,17,0,742.0,82.0,5.6,17.8,430.0,357.14,276.47
2018,6,28,17,15,694.5,81.0,5.6,17.4,377.0,295.98,223.0
2018,6,28,17,30,647.0,80.0,5.6,17.0,324.0,240.95,174.27
2018,6,28,17,45,617.0,72.5,5.6,16.6,277.5,188.33,127.57
2018,6,28,18,0,587.0,65.0,5.6,16.2,231.0,138.93,85.63
2018,6,28,18,15,521.5,58.5,5.5,15.85,184.5,90.97,50.97
2018,6,28,18,30,456.0,52.0,5.4,15.5,138.0,50.79,30.0
2018,6,28,18,45,358.0,43.5,5.3,15.1,99.0,34.32,24.07
2018,6,28,19,0,260.0,35.0,5.2,14.7,60.0,27.49,16.39
2018,6,28,19,15,153.0,22.0,5.15,14.5,34.5,17.57,0.0
2018,6,28,19,30,46.0,9.0,5.1,14.3,9.0,8.58,0.0
2018,6,28,19,45,23.0,4.5,5.0,14.1,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,7.0,1.75,13.3,8.0,0.0,0.0
2018,6,29,5,0,98.0,14.0,1.7,13.5,16.0,13.34,0.0
2018,6,29,5,15,214.5,24.5,1.7,13.95,43.5,20.47,2.22
2018,6,29,5,30,331.0,35.0,1.7,14.4,71.0,28.18,17.98
2018,6,29,5,45,374.0,44.5,1.7,14.8,104.5,34.44,24.48
2018,6,29,6,0,417.0,54.0,1.7,15.2,138.0,59.48,34.23
2018,6,29,6,15,368.0,76.0,1.65,15.7,165.0,100.09,63.58
2018,6,29,6,30,319.0,98.0,1.6,16.2,192.0,135.84,94.71
2018,6,29,6,45,352.0,112.5,1.55,16.65,234.5,177.19,128.87
2018,6,29,7,0,385.0,127.0,1.5,17.1,277.0,222.31,166.78
2018,6,29,7,15,402.5,143.5,1.55,17.7,319.5,267.7,205.14
2018,6,29,7,30,420.0,160.0,1.6,18.3,362.0,314.8,244.1
2018,6,29,7,45,441.0,174.0,1.65,18.85,406.5,362.66,282.74
2018,6,29,8,0,462.0,188.0,1.7,19.4,451.0,412.2,321.66
2018,6,29,8,15,489.0,196.0,1.8,19.9,495.5,460.84,359.21
2018,6,29,8,30,516.0,204.0,1.9,20.4,540.0,511.22,397.2
2018,6,29,8,45,534.0,215.0,2.0,20.9,583.0,560.13,433.12
2018,6,29,9,0,552.0,226.0,2.1,21.4,626.0,609.45,468.51
2018,6,29,9,15,558.0,240.5,2.2,21.8,664.0,653.52,499.37
2018,6,29,9,30,564.0,255.0,2.3,22.2,702.0,696.55,528.94
2018,6,29,9,45,564.5,270.5,2.4,22.55,734.0,734.9,554.74
2018,6,29,10,0,565.0,286.0,2.5,22.9,766.0,771.53,579.0
2018,6,29,10,15,550.5,305.0,2.6,23.15,785.0,796.6,594.97
2018,6,29,10,30,536.0,324.0,2.7,23.4,804.0,818.91,608.99
2018,6,29,10,45,519.0,343.0,2.8,23.65,817.0,836.18,619.48
2018,6,29,11,0,502.0,362.0,2.9,23.9,830.0,850.69,628.1
2018,6,29,11,15,501.0,370.0,3.0,24.05,843.0,867.23,638.9
2018,6,29,11,30,500.0,378.0,3.1,24.2,856.0,881.62,648.24
2018,6,29,11,45,498.0,383.0,3.15,24.35,862.0,889.9,653.29
2018,6,29,12,0,496.0,388.0,3.2,24.5,868.0,895.91,656.91
2018,6,29,12,15,494.5,389.0,3.3,24.5,867.0,896.23,657.62
2018,6,29,12,30,493.0,390.0,3.4,24.5,866.0,894.26,656.9
2018,6,29,12,45,495.5,384.5,3.5,24.5,859.5,887.64,653.35
2018,6,29,13,0,498.0,379.0,3.6,24.5,853.0,878.77,648.33
2018,6,29,13,15,503.0,369.0,3.7,24.45,841.5,865.69,640.76
2018,6,29,13,30,508.0,359.0,3.8,24.4,830.0,850.36,631.65
2018,6,29,13,45,583.0,305.0,3.9,24.35,833.5,854.08,637.89
2018,6,29,14,0,658.0,251.0,4.0,24.3,837.0,853.76,641.12
2018,6,29,14,15,781.0,174.5,4.05,24.15,848.0,861.82,649.14
2018,6,29,14,30,904.0,98.0,4.1,24.0,859.0,858.81,648.52
2018,6,29,14,45,897.0,96.5,4.15,23.85,825.5,820.1,623.19
2018,6,29,15,0,890.0,95.0,4.2,23.7,792.0,779.1,596.19
2018,6,29,15,15,879.5,93.0,4.2,23.7,752.5,733.0,564.7
2018,6,29,15,30,869.0,91.0,4.2,23.7,713.0,685.33,531.35
2018,6,29,15,45,855.5,89.0,4.25,23.3,669.5,634.44,494.14
2018,6,29,16,0,842.0,87.0,4.3,22.9,626.0,582.76,455.19
2018,6,29,16,15,824.5,84.5,4.35,22.6,579.0,527.9,412.44
2018,6,29,16,30,807.0,82.0,4.4,22.3,532.0,472.68,368.08
2018,6,29,16,45,783.5,79.5,4.4,22.0,482.5,415.42,320.63
2018,6,29,17,0,760.0,77.0,4.4,21.7,433.0,359.52,272.89
2018,6,29,17,15,728.5,73.0,4.3,21.25,382.5,301.29,222.41
2018,6,29,17,30,697.0,69.0,4.2,20.8,332.0,245.9,173.65
2018,6,29,17,45,652.0,65.0,4.15,20.3,282.5,188.85,124.53
2018,6,29,18,0,607.0,61.0,4.1,19.8,233.0,138.52,83.08
2018,6,29,18,15,543.0,55.5,4.05,19.25,186.5,90.38,48.85
2018,6,29,18,30,479.0,50.0,4.0,18.7,140.0,49.79,28.25
2018,6,29,18,45,381.0,41.5,3.95,18.1,100.0,32.45,22.16
2018,6,29,19,0,283.0,33.0,3.9,17.5,60.0,27.01,15.8
2018,6,29,19,15,168.5,21.0,3.85,17.2,34.5,16.74,0.0
2018,6,29,19,30,54.0,9.0,3.8,16.9,9.0,8.58,0.0
2018,6,29,19,45,27.0,4.5,3.8,16.55,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,30,4,45,65.0,7.0,1.15,16.2,8.0,0.0,0.0
2018,6,30,5,0,130.0,14.0,1.2,16.4,16.0,13.34,0.0
2018,6,30,5,15,257.5,23.0,1.3,16.85,44.5,19.04,0.75
2018,6,30,5,30,385.0,32.0,1.4,17.3,73.0,25.42,15.39
2018,6,30,5,45,417.5,41.0,1.45,17.75,106.5,31.36,21.49
2018,6,30,6,0,450.0,50.0,1.5,18.2,140.0,56.71,30.89
2018,6,30,6,15,390.0,73.0,1.55,18.7,166.5,99.31,61.3
2018,6,30,6,30,330.0,96.0,1.6,19.2,193.0,135.5,92.83
2018,6,30,6,45,365.5,110.0,1.6,19.65,236.5,177.55,127.15
2018,6,30,7,0,401.0,124.0,1.6,20.1,280.0,223.64,165.49
2018,6,30,7,15,417.5,140.5,1.6,20.75,322.5,269.59,203.95
2018,6,30,7,30,434.0,157.0,1.6,21.4,365.0,317.13,242.82
2018,6,30,7,45,441.0,174.5,1.6,22.05,405.5,362.79,279.24
2018,6,30,8,0,448.0,192.0,1.6,22.7,446.0,408.67,314.63
2018,6,30,8,15,466.0,204.0,1.6,23.3,488.0,455.47,349.73
2018,6,30,8,30,484.0,216.0,1.6,23.9,530.0,503.19,384.49
2018,6,30,8,45,494.0,229.0,1.6,24.45,568.5,547.43,415.74
2018,6,30,9,0,504.0,242.0,1.6,25.0,607.0,591.44,446.0
2018,6,30,9,15,511.0,256.5,1.7,25.45,644.0,634.28,475.38
2018,6,30,9,30,518.0,271.0,1.8,25.9,681.0,676.3,503.63
2018,6,30,9,45,521.0,286.0,1.85,26.35,713.5,714.57,528.42
2018,6,30,10,0,524.0,301.0,1.9,26.8,746.0,751.41,551.85
2018,6,30,10,15,486.0,327.0,2.0,27.0,750.0,761.49,557.09
2018,6,30,10,30,448.0,353.0,2.1,27.2,754.0,767.64,559.82
2018,6,30,10,45,432.5,368.5,2.2,27.45,763.0,780.82,567.77
2018,6,30,11,0,417.0,384.0,2.3,27.7,772.0,791.61,574.03
2018,6,30,11,15,423.5,389.5,2.4,27.85,789.0,811.6,587.29
2018,6,30,11,30,430.0,395.0,2.5,28.0,806.0,829.93,599.37
2018,6,30,11,45,439.5,398.5,2.6,28.1,821.0,847.49,611.17
2018,6,30,12,0,449.0,402.0,2.7,28.2,836.0,863.16,621.77
2018,6,30,12,15,453.5,402.0,2.8,28.15,840.0,868.42,625.95
2018,6,30,12,30,458.0,402.0,2.9,28.1,844.0,871.54,628.87
2018,6,30,12,45,466.0,395.0,2.95,28.1,842.0,869.12,628.0
2018,6,30,13,0,474.0,388.0,3.0,28.1,840.0,864.46,625.74
2018,6,30,13,15,490.0,374.0,3.05,28.05,834.5,858.4,623.05
2018,6,30,13,30,506.0,360.0,3.1,28.0,829.0,849.78,618.69
2018,6,30,13,45,584.5,305.0,3.1,27.95,834.5,855.83,625.92
2018,6,30,14,0,663.0,250.0,3.1,27.9,840.0,857.7,630.14
2018,6,30,14,15,785.0,174.0,3.15,27.75,851.0,865.28,637.61
2018,6,30,14,30,907.0,98.0,3.2,27.6,862.0,861.85,636.81
2018,6,30,14,45,898.5,97.0,3.25,27.45,827.5,822.35,611.74
2018,6,30,15,0,890.0,96.0,3.3,27.3,793.0,780.67,585.12
2018,6,30,15,15,879.0,94.5,3.3,27.3,753.5,734.71,554.6
2018,6,30,15,30,868.0,93.0,3.3,27.3,714.0,687.23,522.23
2018,6,30,15,45,852.0,91.5,3.35,26.75,669.5,635.28,485.55
2018,6,30,16,0,836.0,90.0,3.4,26.2,625.0,582.78,447.24
2018,6,30,16,15,814.5,88.0,3.35,25.7,576.5,526.54,404.54
2018,6,30,16,30,793.0,86.0,3.3,25.2,528.0,470.45,360.59
2018,6,30,16,45,764.0,84.5,3.3,24.65,478.0,412.51,313.98
2018,6,30,17,0,735.0,83.0,3.3,24.1,428.0,356.54,267.48
2018,6,30,17,15,697.5,80.0,3.25,23.35,377.0,296.97,217.35
2018,6,30,17,30,660.0,77.0,3.2,22.6,326.0,242.42,170.51
2018,6,30,17,45,605.5,73.5,3.15,21.85,276.0,187.78,124.58
2018,6,30,18,0,551.0,70.0,3.1,21.1,226.0,139.18,85.52
2018,6,30,18,15,482.0,62.5,3.05,20.4,179.5,92.02,52.23
2018,6,30,18,30,413.0,55.0,3.0,19.7,133.0,53.1,31.76
2018,6,30,18,45,316.0,44.5,2.95,19.05,94.0,34.16,23.53
2018,6,30,19,0,219.0,34.0,2.9,18.4,55.0,26.64,15.43
2018,6,30,19,15,129.0,21.0,2.9,18.05,31.5,16.72,0.0
2018,6,30,19,30,39.0,8.0,2.9,17.7,8.0,7.63,0.0
2018,6,30,19,45,19.5,4.0,2.95,17.4,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
