Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,20,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,4,45,37.0,4.5,2.5,13.9,4.5,0.0,0.0
2018,7,11,5,0,74.0,9.0,2.5,14.1,9.0,8.58,0.0
2018,7,11,5,15,211.5,19.0,2.5,14.5,34.5,15.94,0.0
2018,7,11,5,30,349.0,29.0,2.5,14.9,60.0,23.44,12.62
2018,7,11,5,45,446.0,35.5,2.5,15.3,101.0,27.27,17.91
2018,7,11,6,0,543.0,42.0,2.5,15.7,142.0,46.9,23.89
2018,7,11,6,15,373.5,46.0,2.4,16.1,124.5,70.33,38.94
2018,7,11,6,30,204.0,50.0,2.3,16.5,107.0,73.55,47.65
2018,7,11,6,45,102.0,74.5,2.2,16.95,103.0,89.6,65.99
2018,7,11,7,0,0.0,99.0,2.1,17.4,99.0,91.49,71.34
2018,7,11,7,15,10.5,130.5,2.05,17.85,135.5,123.83,97.47
2018,7,11,7,30,21.0,162.0,2.0,18.3,172.0,157.63,124.42
2018,7,11,7,45,34.5,188.0,1.95,18.75,206.5,190.15,149.95
2018,7,11,8,0,48.0,214.0,1.9,19.2,241.0,223.79,176.05
2018,7,11,8,15,118.0,243.0,1.9,19.65,316.5,295.31,231.81
2018,7,11,8,30,188.0,272.0,1.9,20.1,392.0,371.76,290.27
2018,7,11,8,45,303.0,270.0,1.95,20.55,479.0,458.14,355.98
2018,7,11,9,0,418.0,268.0,2.0,21.0,566.0,555.85,428.47
2018,7,11,9,15,444.0,275.5,2.05,21.4,608.0,602.62,461.39
2018,7,11,9,30,470.0,283.0,2.1,21.8,650.0,650.28,494.68
2018,7,11,9,45,487.0,293.0,2.15,22.25,688.0,693.66,524.09
2018,7,11,10,0,504.0,303.0,2.2,22.7,726.0,736.7,552.78
2018,7,11,10,15,500.5,319.0,2.25,23.0,751.0,767.08,572.23
2018,7,11,10,30,497.0,335.0,2.3,23.3,776.0,795.49,590.2
2018,7,11,10,45,474.5,352.0,2.35,23.65,781.5,805.23,594.97
2018,7,11,11,0,452.0,369.0,2.4,24.0,787.0,812.09,597.93
2018,7,11,11,15,449.5,379.0,2.5,24.25,800.0,828.69,608.58
2018,7,11,11,30,447.0,389.0,2.6,24.5,813.0,843.28,617.79
2018,7,11,11,45,447.5,393.5,2.65,24.7,821.0,853.4,624.03
2018,7,11,12,0,448.0,398.0,2.7,24.9,829.0,861.47,628.97
2018,7,11,12,15,458.0,396.0,2.75,25.0,836.5,870.52,635.23
2018,7,11,12,30,468.0,394.0,2.8,25.1,844.0,877.42,640.1
2018,7,11,12,45,484.5,385.5,2.9,25.2,848.0,882.1,644.2
2018,7,11,13,0,501.0,377.0,3.0,25.3,852.0,884.33,646.74
2018,7,11,13,15,506.0,366.5,3.05,25.2,840.0,870.92,638.93
2018,7,11,13,30,511.0,356.0,3.1,25.1,828.0,855.21,629.69
2018,7,11,13,45,586.0,303.0,3.2,25.05,832.0,860.18,636.83
2018,7,11,14,0,661.0,250.0,3.3,25.0,836.0,861.32,641.13
2018,7,11,14,15,790.5,171.5,3.35,24.8,850.5,873.39,651.83
2018,7,11,14,30,920.0,93.0,3.4,24.6,865.0,873.79,653.71
2018,7,11,14,45,911.5,92.0,3.45,24.4,830.5,833.88,628.14
2018,7,11,15,0,903.0,91.0,3.5,24.2,796.0,791.7,600.96
2018,7,11,15,15,892.5,89.0,3.5,24.2,756.0,745.03,569.57
2018,7,11,15,30,882.0,87.0,3.5,24.2,716.0,696.71,536.63
2018,7,11,15,45,867.5,86.0,3.55,23.5,672.0,645.44,500.39
2018,7,11,16,0,853.0,85.0,3.6,22.8,628.0,593.4,462.2
2018,7,11,16,15,834.0,83.0,3.55,22.35,580.0,537.43,419.05
2018,7,11,16,30,815.0,81.0,3.5,21.9,532.0,481.36,374.42
2018,7,11,16,45,790.5,78.5,3.45,21.5,482.0,422.88,326.46
2018,7,11,17,0,766.0,76.0,3.4,21.1,432.0,365.84,278.16
2018,7,11,17,15,733.5,72.5,3.35,20.55,381.0,306.99,227.5
2018,7,11,17,30,701.0,69.0,3.3,20.0,330.0,251.07,178.44
2018,7,11,17,45,656.0,64.5,3.2,19.5,280.0,192.88,128.21
2018,7,11,18,0,611.0,60.0,3.1,19.0,230.0,141.35,85.43
2018,7,11,18,15,546.5,54.0,3.0,18.55,183.0,91.92,49.69
2018,7,11,18,30,482.0,48.0,2.9,18.1,136.0,50.14,27.63
2018,7,11,18,45,382.5,39.5,2.75,17.6,96.0,30.94,20.81
2018,7,11,19,0,283.0,31.0,2.6,17.1,56.0,25.45,13.83
2018,7,11,19,15,168.0,19.5,2.55,16.9,32.0,16.52,0.0
2018,7,11,19,30,53.0,8.0,2.5,16.7,8.0,7.63,0.0
2018,7,11,19,45,26.5,4.0,2.4,16.45,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,45,15.5,3.0,1.65,14.55,3.0,0.0,0.0
2018,7,12,5,0,31.0,6.0,1.7,14.7,6.0,5.72,0.0
2018,7,12,5,15,129.0,18.5,1.8,15.1,28.5,17.63,0.0
2018,7,12,5,30,227.0,31.0,1.9,15.5,51.0,24.33,13.03
2018,7,12,5,45,191.5,33.5,2.0,15.9,57.5,25.44,16.27
2018,7,12,6,0,156.0,36.0,2.1,16.3,64.0,31.86,18.37
2018,7,12,6,15,99.0,46.5,2.1,16.75,66.5,49.05,31.91
2018,7,12,6,30,42.0,57.0,2.1,17.2,69.0,58.92,42.39
2018,7,12,6,45,31.5,89.0,2.1,17.6,99.0,88.21,67.45
2018,7,12,7,0,21.0,121.0,2.1,18.0,129.0,116.71,91.39
2018,7,12,7,15,25.5,142.5,2.15,18.45,153.5,139.66,109.86
2018,7,12,7,30,30.0,164.0,2.2,18.9,178.0,163.43,128.74
2018,7,12,7,45,27.5,180.0,2.2,19.35,194.0,179.77,141.41
2018,7,12,8,0,25.0,196.0,2.2,19.8,210.0,194.36,152.47
2018,7,12,8,15,57.5,229.5,2.25,20.25,265.0,247.05,193.62
2018,7,12,8,30,90.0,263.0,2.3,20.7,320.0,301.84,235.72
2018,7,12,8,45,95.0,278.0,2.35,21.1,342.0,324.74,252.52
2018,7,12,9,0,100.0,293.0,2.4,21.5,364.0,347.92,269.46
2018,7,12,9,15,86.5,316.5,2.4,21.85,380.5,366.08,281.87
2018,7,12,9,30,73.0,340.0,2.4,22.2,397.0,383.0,293.16
2018,7,12,9,45,65.5,351.5,2.45,22.55,404.5,391.87,298.67
2018,7,12,10,0,58.0,363.0,2.5,22.9,412.0,399.99,303.62
2018,7,12,10,15,70.0,383.0,2.55,23.1,444.0,432.89,327.51
2018,7,12,10,30,82.0,403.0,2.6,23.3,476.0,466.34,351.49
2018,7,12,10,45,120.5,428.5,2.6,23.5,538.5,538.45,403.55
2018,7,12,11,0,159.0,454.0,2.6,23.7,601.0,604.12,449.92
2018,7,12,11,15,172.0,462.0,2.65,23.85,623.0,628.49,466.55
2018,7,12,11,30,185.0,470.0,2.7,24.0,645.0,652.46,483.1
2018,7,12,11,45,193.5,473.5,2.75,24.1,658.0,666.85,493.01
2018,7,12,12,0,202.0,477.0,2.8,24.2,671.0,680.39,502.4
2018,7,12,12,15,214.0,474.5,2.9,24.35,680.0,690.36,509.69
2018,7,12,12,30,226.0,472.0,3.0,24.5,689.0,699.22,516.27
2018,7,12,12,45,244.0,463.5,3.1,24.6,696.0,715.46,528.21
2018,7,12,13,0,262.0,455.0,3.2,24.7,703.0,721.36,533.17
2018,7,12,13,15,291.5,433.0,3.2,24.65,705.0,723.18,535.87
2018,7,12,13,30,321.0,411.0,3.2,24.6,707.0,722.84,537.13
2018,7,12,13,45,354.5,386.5,3.25,24.5,706.5,721.3,538.04
2018,7,12,14,0,388.0,362.0,3.3,24.4,706.0,723.75,541.57
2018,7,12,14,15,531.0,278.0,3.3,24.05,732.5,753.77,568.15
2018,7,12,14,30,674.0,194.0,3.3,23.7,759.0,775.28,588.24
2018,7,12,14,45,726.0,161.0,3.25,23.4,747.0,757.4,576.94
2018,7,12,15,0,778.0,128.0,3.2,23.1,735.0,736.22,563.56
2018,7,12,15,15,765.0,125.5,3.2,23.1,697.0,691.62,532.98
2018,7,12,15,30,752.0,123.0,3.2,23.1,659.0,645.92,499.78
2018,7,12,15,45,737.5,119.5,3.05,22.35,617.5,597.42,464.66
2018,7,12,16,0,723.0,116.0,2.9,21.6,576.0,548.47,428.23
2018,7,12,16,15,705.5,111.0,2.85,21.2,531.5,495.55,387.47
2018,7,12,16,30,688.0,106.0,2.8,20.8,487.0,443.41,346.06
2018,7,12,16,45,664.5,101.0,2.75,20.45,440.5,389.31,301.83
2018,7,12,17,0,641.0,96.0,2.7,20.1,394.0,336.76,257.58
2018,7,12,17,15,608.5,90.5,2.7,19.75,346.5,282.65,211.28
2018,7,12,17,30,576.0,85.0,2.7,19.4,299.0,231.63,166.88
2018,7,12,17,45,533.5,78.0,2.65,19.05,253.0,180.51,123.03
2018,7,12,18,0,491.0,71.0,2.6,18.7,207.0,134.14,84.77
2018,7,12,18,15,379.5,62.0,2.55,18.45,154.5,84.31,49.92
2018,7,12,18,30,268.0,53.0,2.5,18.2,102.0,48.4,29.92
2018,7,12,18,45,134.0,34.5,2.5,17.95,59.0,26.16,16.7
2018,7,12,19,0,0.0,16.0,2.5,17.7,16.0,14.84,5.59
2018,7,12,19,15,0.0,9.0,2.4,17.6,9.0,8.58,0.0
2018,7,12,19,30,0.0,2.0,2.3,17.5,2.0,1.91,0.0
2018,7,12,19,45,0.0,1.0,2.2,17.4,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.75,16.05,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.8,16.1,2.0,1.91,0.0
2018,7,13,5,15,0.0,7.5,1.8,16.4,7.5,7.15,0.0
2018,7,13,5,30,0.0,13.0,1.8,16.7,13.0,12.05,3.42
2018,7,13,5,45,0.0,22.5,1.8,17.0,22.5,20.87,12.25
2018,7,13,6,0,0.0,32.0,1.8,17.3,32.0,29.7,19.22
2018,7,13,6,15,6.0,50.5,1.8,17.65,52.0,47.39,34.08
2018,7,13,6,30,12.0,69.0,1.8,18.0,72.0,65.41,49.0
2018,7,13,6,45,12.0,75.0,1.85,18.35,78.5,71.92,54.44
2018,7,13,7,0,12.0,81.0,1.9,18.7,85.0,78.33,59.71
2018,7,13,7,15,6.0,68.5,1.95,19.05,70.5,65.65,49.19
2018,7,13,7,30,0.0,56.0,2.0,19.4,56.0,52.07,37.85
2018,7,13,7,45,0.0,51.0,2.05,19.75,51.0,47.43,33.82
2018,7,13,8,0,0.0,46.0,2.1,20.1,46.0,42.78,29.82
2018,7,13,8,15,2.5,91.5,2.2,20.45,93.0,86.63,65.52
2018,7,13,8,30,5.0,137.0,2.3,20.8,140.0,130.77,100.73
2018,7,13,8,45,28.5,190.0,2.35,21.1,210.0,198.36,154.23
2018,7,13,9,0,52.0,243.0,2.4,21.4,280.0,267.03,207.39
2018,7,13,9,15,86.5,294.0,2.4,21.7,359.5,344.36,266.19
2018,7,13,9,30,121.0,345.0,2.4,22.0,439.0,430.7,330.17
2018,7,13,9,45,129.0,364.5,2.45,22.3,469.0,462.34,352.4
2018,7,13,10,0,137.0,384.0,2.5,22.6,499.0,494.21,374.83
2018,7,13,10,15,202.5,396.0,2.5,22.9,572.0,569.06,429.38
2018,7,13,10,30,268.0,408.0,2.5,23.2,645.0,654.56,489.84
2018,7,13,10,45,310.5,402.5,2.55,23.45,684.0,696.65,519.11
2018,7,13,11,0,353.0,397.0,2.6,23.7,723.0,739.33,548.79
2018,7,13,11,15,352.0,408.0,2.6,23.9,737.0,756.71,559.42
2018,7,13,11,30,351.0,419.0,2.6,24.1,751.0,772.56,569.17
2018,7,13,11,45,335.0,433.5,2.6,24.25,752.5,775.53,569.89
2018,7,13,12,0,319.0,448.0,2.6,24.4,754.0,776.69,569.54
2018,7,13,12,15,319.0,448.0,2.65,24.5,754.0,777.5,570.12
2018,7,13,12,30,319.0,448.0,2.7,24.6,754.0,776.74,569.69
2018,7,13,12,45,361.5,425.5,2.75,24.65,770.0,793.76,582.95
2018,7,13,13,0,404.0,403.0,2.8,24.7,786.0,815.72,599.25
2018,7,13,13,15,425.5,386.0,2.85,24.75,783.5,813.23,598.63
2018,7,13,13,30,447.0,369.0,2.9,24.8,781.0,808.23,596.52
2018,7,13,13,45,512.0,320.0,2.9,24.8,781.5,809.43,600.08
2018,7,13,14,0,577.0,271.0,2.9,24.8,782.0,806.9,600.99
2018,7,13,14,15,704.5,192.0,2.95,24.75,796.0,822.97,615.71
2018,7,13,14,30,832.0,113.0,3.0,24.7,810.0,820.77,615.35
2018,7,13,14,45,824.5,110.5,3.05,24.65,777.5,783.17,590.8
2018,7,13,15,0,817.0,108.0,3.1,24.6,745.0,743.49,564.78
2018,7,13,15,15,805.5,106.0,3.1,24.6,707.0,699.51,535.07
2018,7,13,15,30,794.0,104.0,3.1,24.6,669.0,656.05,504.61
2018,7,13,15,45,780.0,101.0,3.2,24.25,627.0,606.51,469.05
2018,7,13,16,0,766.0,98.0,3.3,23.9,585.0,556.38,431.92
2018,7,13,16,15,747.5,95.0,3.35,23.6,540.0,503.47,391.27
2018,7,13,16,30,729.0,92.0,3.4,23.3,495.0,450.95,349.61
2018,7,13,16,45,704.0,88.5,3.45,23.0,447.5,395.76,304.6
2018,7,13,17,0,679.0,85.0,3.5,22.7,400.0,340.78,258.48
2018,7,13,17,15,646.0,81.0,3.55,22.25,352.0,285.85,211.56
2018,7,13,17,30,613.0,77.0,3.6,21.8,304.0,234.0,166.49
2018,7,13,17,45,568.5,71.0,3.65,21.35,257.0,181.27,121.42
2018,7,13,18,0,524.0,65.0,3.7,20.9,210.0,133.47,82.16
2018,7,13,18,15,460.0,58.0,3.65,20.4,166.0,88.24,49.66
2018,7,13,18,30,396.0,51.0,3.6,19.9,122.0,50.68,29.37
2018,7,13,18,45,305.5,40.5,3.6,19.4,85.5,31.93,21.42
2018,7,13,19,0,215.0,30.0,3.6,18.9,49.0,23.54,11.92
2018,7,13,19,15,125.5,18.5,3.55,18.6,28.0,17.63,0.0
2018,7,13,19,30,36.0,7.0,3.5,18.3,7.0,6.67,0.0
2018,7,13,19,45,18.0,3.5,3.45,18.05,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.85,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,7.0,6.67,0.0
2018,7,14,5,15,137.5,18.5,2.9,15.8,28.5,17.63,0.0
2018,7,14,5,30,235.0,30.0,2.9,16.1,50.0,23.6,11.81
2018,7,14,5,45,329.0,39.0,2.9,16.35,86.5,30.66,20.61
2018,7,14,6,0,423.0,48.0,2.9,16.6,123.0,47.71,27.37
2018,7,14,6,15,294.5,51.5,2.9,16.95,111.5,67.54,39.74
2018,7,14,6,30,166.0,55.0,2.9,17.3,100.0,73.09,48.76
2018,7,14,6,45,83.0,79.0,2.85,17.7,101.5,89.49,66.45
2018,7,14,7,0,0.0,103.0,2.8,18.1,103.0,95.07,74.16
2018,7,14,7,15,2.0,125.0,2.8,18.45,126.0,116.11,91.17
2018,7,14,7,30,4.0,147.0,2.8,18.8,149.0,137.54,108.24
2018,7,14,7,45,4.5,158.5,2.75,19.2,161.0,149.03,117.01
2018,7,14,8,0,5.0,170.0,2.7,19.6,173.0,160.55,125.72
2018,7,14,8,15,17.5,202.0,2.75,20.0,213.0,197.71,154.87
2018,7,14,8,30,30.0,234.0,2.8,20.4,253.0,239.01,186.84
2018,7,14,8,45,72.0,271.5,2.8,20.75,321.5,303.92,237.17
2018,7,14,9,0,114.0,309.0,2.8,21.1,390.0,377.71,293.24
2018,7,14,9,15,189.0,330.5,2.85,21.4,473.5,459.75,355.31
2018,7,14,9,30,264.0,352.0,2.9,21.7,557.0,553.4,424.45
2018,7,14,9,45,310.5,356.0,3.0,21.95,608.0,606.91,463.16
2018,7,14,10,0,357.0,360.0,3.1,22.2,659.0,662.7,503.22
2018,7,14,10,15,377.0,363.5,3.2,22.4,688.5,696.64,526.92
2018,7,14,10,30,397.0,367.0,3.3,22.6,718.0,737.08,554.98
2018,7,14,10,45,337.0,395.0,3.4,22.8,698.0,713.99,536.46
2018,7,14,11,0,277.0,423.0,3.5,23.0,678.0,693.62,519.99
2018,7,14,11,15,242.5,444.5,3.6,23.0,670.5,687.95,514.92
2018,7,14,11,30,208.0,466.0,3.7,23.0,663.0,671.48,502.28
2018,7,14,11,45,221.5,467.5,3.8,23.05,678.5,689.05,515.18
2018,7,14,12,0,235.0,469.0,3.9,23.1,694.0,705.73,527.28
2018,7,14,12,15,269.5,460.5,3.9,23.05,719.0,741.15,552.97
2018,7,14,12,30,304.0,452.0,3.9,23.0,744.0,766.24,571.42
2018,7,14,12,45,342.5,431.0,3.95,22.95,757.5,780.92,583.24
2018,7,14,13,0,381.0,410.0,4.0,22.9,771.0,793.42,593.64
2018,7,14,13,15,448.0,368.5,4.0,22.8,786.5,818.32,613.49
2018,7,14,13,30,515.0,327.0,4.0,22.7,802.0,831.88,625.55
2018,7,14,13,45,595.0,273.5,4.05,22.65,810.0,842.17,635.99
2018,7,14,14,0,675.0,220.0,4.1,22.6,818.0,845.98,641.73
2018,7,14,14,15,770.5,160.5,4.1,22.45,822.0,846.61,643.3
2018,7,14,14,30,866.0,101.0,4.1,22.3,826.0,837.92,638.49
2018,7,14,14,45,858.5,99.0,4.15,22.15,793.0,799.63,613.14
2018,7,14,15,0,851.0,97.0,4.2,22.0,760.0,759.16,586.14
2018,7,14,15,15,840.0,96.0,4.2,22.0,722.0,715.16,555.78
2018,7,14,15,30,829.0,95.0,4.2,22.0,684.0,669.68,523.73
2018,7,14,15,45,815.5,92.0,4.25,21.4,641.0,619.38,487.06
2018,7,14,16,0,802.0,89.0,4.3,20.8,598.0,568.33,448.66
2018,7,14,16,15,784.5,86.5,4.3,20.5,552.5,515.32,406.92
2018,7,14,16,30,767.0,84.0,4.3,20.2,507.0,461.86,363.55
2018,7,14,16,45,743.5,81.0,4.3,19.85,459.0,405.77,316.87
2018,7,14,17,0,720.0,78.0,4.3,19.5,411.0,351.09,269.94
2018,7,14,17,15,689.0,74.0,4.25,19.2,362.0,294.71,220.59
2018,7,14,17,30,658.0,70.0,4.2,18.9,313.0,239.39,171.54
2018,7,14,17,45,614.5,65.0,4.2,18.6,265.0,185.18,124.23
2018,7,14,18,0,571.0,60.0,4.2,18.3,217.0,135.75,82.88
2018,7,14,18,15,507.0,54.0,4.15,18.05,172.0,88.63,48.63
2018,7,14,18,30,443.0,48.0,4.1,17.8,127.0,49.13,27.57
2018,7,14,18,45,348.0,38.5,4.1,17.5,89.0,30.16,20.08
2018,7,14,19,0,253.0,29.0,4.1,17.2,51.0,23.66,11.91
2018,7,14,19,15,149.0,18.0,4.1,17.0,29.0,17.16,0.0
2018,7,14,19,30,45.0,7.0,4.1,16.8,7.0,6.67,0.0
2018,7,14,19,45,22.5,3.5,4.1,16.6,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,4,45,27.5,3.5,2.85,14.4,3.5,0.0,0.0
2018,7,15,5,0,55.0,7.0,2.9,14.5,7.0,6.67,0.0
2018,7,15,5,15,144.5,15.5,2.95,14.8,25.0,14.77,0.0
2018,7,15,5,30,234.0,24.0,3.0,15.1,43.0,18.95,8.13
2018,7,15,5,45,327.5,33.0,3.1,15.4,79.5,25.22,16.0
2018,7,15,6,0,421.0,42.0,3.2,15.7,116.0,41.86,22.86
2018,7,15,6,15,306.0,35.0,3.2,16.05,98.0,53.74,27.87
2018,7,15,6,30,191.0,28.0,3.2,16.4,80.0,51.36,29.51
2018,7,15,6,45,95.5,38.5,3.2,16.7,64.5,54.79,37.04
2018,7,15,7,0,0.0,49.0,3.2,17.0,49.0,45.53,32.96
2018,7,15,7,15,0.0,71.0,3.2,17.35,71.0,66.06,50.06
2018,7,15,7,30,0.0,93.0,3.2,17.7,93.0,86.5,66.8
2018,7,15,7,45,0.0,111.5,3.2,18.05,111.5,103.72,80.64
2018,7,15,8,0,0.0,130.0,3.2,18.4,130.0,121.03,94.38
2018,7,15,8,15,0.5,143.5,3.2,18.7,144.0,134.03,104.48
2018,7,15,8,30,1.0,157.0,3.2,19.0,158.0,147.13,114.58
2018,7,15,8,45,3.5,177.5,3.2,19.35,180.0,168.17,130.95
2018,7,15,9,0,6.0,198.0,3.2,19.7,202.0,189.54,147.4
2018,7,15,9,15,9.0,216.0,3.2,19.95,222.5,209.21,162.43
2018,7,15,9,30,12.0,234.0,3.2,20.2,243.0,229.18,177.59
2018,7,15,9,45,18.0,266.5,3.25,20.5,281.0,265.69,205.45
2018,7,15,10,0,24.0,299.0,3.3,20.8,319.0,308.72,237.91
2018,7,15,10,15,37.0,334.5,3.4,21.0,366.5,356.42,273.84
2018,7,15,10,30,50.0,370.0,3.5,21.2,414.0,405.04,310.0
2018,7,15,10,45,76.0,395.0,3.55,21.4,464.0,455.99,347.92
2018,7,15,11,0,102.0,420.0,3.6,21.6,514.0,507.96,386.1
2018,7,15,11,15,199.5,421.5,3.7,21.65,609.0,615.11,466.42
2018,7,15,11,30,297.0,423.0,3.8,21.7,704.0,724.39,546.06
2018,7,15,11,45,372.0,409.0,3.9,21.8,763.5,788.12,592.14
2018,7,15,12,0,447.0,395.0,4.0,21.9,823.0,859.22,642.81
2018,7,15,12,15,454.5,394.0,4.05,21.9,829.5,866.84,647.94
2018,7,15,12,30,462.0,393.0,4.1,21.9,836.0,872.31,652.08
2018,7,15,12,45,472.0,386.5,4.2,21.9,836.0,872.63,653.18
2018,7,15,13,0,482.0,380.0,4.3,21.9,836.0,870.62,652.77
2018,7,15,13,15,498.0,366.5,4.3,21.9,831.0,865.18,649.89
2018,7,15,13,30,514.0,353.0,4.3,21.9,826.0,857.12,645.27
2018,7,15,13,45,593.0,298.5,4.3,21.9,832.0,864.79,653.77
2018,7,15,14,0,672.0,244.0,4.3,21.9,838.0,867.55,658.67
2018,7,15,14,15,795.0,169.0,4.3,21.8,850.0,877.03,666.93
2018,7,15,14,30,918.0,94.0,4.3,21.7,862.0,875.22,666.79
2018,7,15,14,45,910.0,92.5,4.3,21.6,827.5,835.21,640.02
2018,7,15,15,0,902.0,91.0,4.3,21.5,793.0,792.89,611.61
2018,7,15,15,15,891.5,89.5,4.3,21.5,753.5,746.66,579.85
2018,7,15,15,30,881.0,88.0,4.3,21.5,714.0,698.78,546.53
2018,7,15,15,45,868.0,86.0,4.3,21.15,670.0,647.38,508.7
2018,7,15,16,0,855.0,84.0,4.3,20.8,626.0,595.07,468.9
2018,7,15,16,15,838.0,81.5,4.25,20.55,578.5,539.43,425.09
2018,7,15,16,30,821.0,79.0,4.2,20.3,531.0,483.52,379.73
2018,7,15,16,45,798.0,76.0,4.2,20.0,481.0,424.72,330.85
2018,7,15,17,0,775.0,73.0,4.2,19.7,431.0,367.18,281.49
2018,7,15,17,15,744.0,69.5,4.15,19.4,380.0,308.14,229.82
2018,7,15,17,30,713.0,66.0,4.1,19.1,329.0,251.85,179.71
2018,7,15,17,45,669.5,61.5,4.1,18.8,278.5,195.08,130.04
2018,7,15,18,0,626.0,57.0,4.1,18.5,228.0,140.97,84.71
2018,7,15,18,15,561.0,51.5,4.05,18.15,181.0,90.94,48.42
2018,7,15,18,30,496.0,46.0,4.0,17.8,134.0,48.62,26.28
2018,7,15,18,45,394.5,37.5,3.9,17.4,94.0,29.35,19.38
2018,7,15,19,0,293.0,29.0,3.8,17.0,54.0,23.77,11.77
2018,7,15,19,15,173.5,18.0,3.75,16.8,30.5,17.16,0.0
2018,7,15,19,30,54.0,7.0,3.7,16.6,7.0,6.67,0.0
2018,7,15,19,45,27.0,3.5,3.65,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,4,45,28.5,4.0,2.9,14.25,3.5,0.0,0.0
2018,7,16,5,0,57.0,8.0,2.9,14.4,7.0,0.0,0.0
2018,7,16,5,15,180.0,18.5,2.95,14.7,30.0,17.63,0.0
2018,7,16,5,30,303.0,29.0,3.0,15.0,53.0,24.0,11.36
2018,7,16,5,45,406.5,36.0,3.1,15.35,92.5,28.16,18.48
2018,7,16,6,0,510.0,43.0,3.2,15.7,132.0,44.27,23.79
2018,7,16,6,15,353.0,41.0,3.1,16.1,112.0,62.49,33.45
2018,7,16,6,30,196.0,39.0,3.0,16.5,92.0,61.91,38.18
2018,7,16,6,45,98.0,53.5,2.95,16.85,80.0,68.85,48.75
2018,7,16,7,0,0.0,68.0,2.9,17.2,68.0,63.26,47.85
2018,7,16,7,15,1.0,94.5,2.85,17.65,95.0,88.03,68.28
2018,7,16,7,30,2.0,121.0,2.8,18.1,122.0,113.0,88.51
2018,7,16,7,45,15.5,153.5,2.75,18.55,162.0,149.18,117.48
2018,7,16,8,0,29.0,186.0,2.7,19.0,202.0,188.59,148.67
2018,7,16,8,15,112.5,221.5,2.7,19.4,291.5,272.27,215.02
2018,7,16,8,30,196.0,257.0,2.7,19.8,381.0,362.38,285.09
2018,7,16,8,45,291.5,267.5,2.7,20.25,466.5,448.54,350.99
2018,7,16,9,0,387.0,278.0,2.7,20.7,552.0,539.53,419.03
2018,7,16,9,15,413.0,285.0,2.75,21.1,592.0,589.49,454.8
2018,7,16,9,30,439.0,292.0,2.8,21.5,632.0,635.63,487.5
2018,7,16,9,45,448.0,303.0,2.8,21.9,663.5,672.57,512.56
2018,7,16,10,0,457.0,314.0,2.8,22.3,695.0,708.72,536.69
2018,7,16,10,15,451.5,329.5,2.85,22.6,717.0,735.6,554.09
2018,7,16,10,30,446.0,345.0,2.9,22.9,739.0,760.53,570.02
2018,7,16,10,45,430.5,361.0,2.95,23.2,749.0,774.7,578.21
2018,7,16,11,0,415.0,377.0,3.0,23.5,759.0,786.44,584.78
2018,7,16,11,15,423.5,383.0,3.05,23.65,778.0,809.27,599.98
2018,7,16,11,30,432.0,389.0,3.1,23.8,797.0,830.51,613.98
2018,7,16,11,45,445.5,391.0,3.15,24.0,814.5,851.01,627.55
2018,7,16,12,0,459.0,393.0,3.2,24.2,832.0,869.67,639.86
2018,7,16,12,15,466.5,392.0,3.25,24.25,838.5,877.33,645.17
2018,7,16,12,30,474.0,391.0,3.3,24.3,845.0,882.79,649.15
2018,7,16,12,45,482.5,384.5,3.35,24.35,843.5,881.56,648.88
2018,7,16,13,0,491.0,378.0,3.4,24.4,842.0,877.99,647.14
2018,7,16,13,15,504.0,364.0,3.5,24.3,834.0,869.04,642.75
2018,7,16,13,30,517.0,350.0,3.6,24.2,826.0,857.53,636.67
2018,7,16,13,45,596.0,296.5,3.65,24.15,833.0,866.21,646.1
2018,7,16,14,0,675.0,243.0,3.7,24.1,840.0,869.82,651.85
2018,7,16,14,15,796.5,170.5,3.75,23.9,852.5,880.35,661.15
2018,7,16,14,30,918.0,98.0,3.8,23.7,865.0,879.78,662.39
2018,7,16,14,45,909.5,96.5,3.85,23.55,830.0,839.34,636.09
2018,7,16,15,0,901.0,95.0,3.9,23.4,795.0,796.62,608.17
2018,7,16,15,15,890.5,93.5,3.9,23.4,755.5,750.39,576.86
2018,7,16,15,30,880.0,92.0,3.9,23.4,716.0,702.5,543.99
2018,7,16,15,45,866.0,90.0,3.95,22.85,671.5,650.46,506.6
2018,7,16,16,0,852.0,88.0,4.0,22.3,627.0,597.58,467.33
2018,7,16,16,15,834.5,85.0,4.0,22.0,579.0,541.27,423.6
2018,7,16,16,30,817.0,82.0,4.0,21.7,531.0,484.81,378.37
2018,7,16,16,45,794.0,79.0,4.0,21.35,481.0,426.14,330.03
2018,7,16,17,0,771.0,76.0,4.0,21.0,431.0,368.75,281.21
2018,7,16,17,15,739.5,72.0,3.95,20.6,379.5,309.21,229.61
2018,7,16,17,30,708.0,68.0,3.9,20.2,328.0,252.5,179.55
2018,7,16,17,45,663.5,63.0,3.85,19.8,277.5,195.29,129.88
2018,7,16,18,0,619.0,58.0,3.8,19.4,227.0,140.84,84.57
2018,7,16,18,15,553.5,52.0,3.65,18.95,179.5,90.69,48.34
2018,7,16,18,30,488.0,46.0,3.5,18.5,132.0,48.33,26.16
2018,7,16,18,45,385.5,38.0,3.35,18.0,92.5,29.89,19.75
2018,7,16,19,0,283.0,30.0,3.2,17.5,53.0,24.87,12.24
2018,7,16,19,15,167.0,18.5,3.15,17.25,30.0,17.63,0.0
2018,7,16,19,30,51.0,7.0,3.1,17.0,7.0,6.67,0.0
2018,7,16,19,45,25.5,3.5,3.0,16.75,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,4,45,12.5,2.0,2.5,14.25,2.0,0.0,0.0
2018,7,17,5,0,25.0,4.0,2.6,14.4,4.0,0.0,0.0
2018,7,17,5,15,113.0,13.0,2.65,14.8,21.0,12.39,0.0
2018,7,17,5,30,201.0,22.0,2.7,15.2,38.0,17.24,6.19
2018,7,17,5,45,151.5,19.5,2.75,15.6,36.5,13.75,6.11
2018,7,17,6,0,102.0,17.0,2.8,16.0,35.0,15.02,5.48
2018,7,17,6,15,51.0,23.5,2.8,16.4,32.5,24.91,13.49
2018,7,17,6,30,0.0,30.0,2.8,16.8,30.0,27.83,18.02
2018,7,17,6,45,0.0,46.0,2.8,17.2,46.0,42.73,30.63
2018,7,17,7,0,0.0,62.0,2.8,17.6,62.0,57.66,43.09
2018,7,17,7,15,0.0,88.5,2.8,18.05,88.5,82.22,63.37
2018,7,17,7,30,0.0,115.0,2.8,18.5,115.0,106.75,83.27
2018,7,17,7,45,0.0,124.5,2.8,18.9,124.5,115.74,90.18
2018,7,17,8,0,0.0,134.0,2.8,19.3,134.0,124.75,97.04
2018,7,17,8,15,2.0,153.5,2.75,19.75,155.0,144.17,112.21
2018,7,17,8,30,4.0,173.0,2.7,20.2,176.0,163.9,127.41
2018,7,17,8,45,10.0,204.0,2.7,20.65,211.0,197.27,153.29
2018,7,17,9,0,16.0,235.0,2.7,21.1,246.0,231.39,179.34
2018,7,17,9,15,25.5,264.0,2.7,21.45,283.0,271.16,209.55
2018,7,17,9,30,35.0,293.0,2.7,21.8,320.0,308.39,237.38
2018,7,17,9,45,60.5,325.0,2.7,22.1,374.5,362.36,277.96
2018,7,17,10,0,86.0,357.0,2.7,22.4,429.0,418.26,319.24
2018,7,17,10,15,137.5,374.5,2.7,22.7,494.0,491.68,373.46
2018,7,17,10,30,189.0,392.0,2.7,23.0,559.0,560.73,423.4
2018,7,17,10,45,258.0,393.0,2.75,23.25,626.5,639.6,480.16
2018,7,17,11,0,327.0,394.0,2.8,23.5,694.0,712.9,531.97
2018,7,17,11,15,370.0,393.5,2.8,23.7,738.5,760.83,564.8
2018,7,17,11,30,413.0,393.0,2.8,23.9,783.0,816.23,602.25
2018,7,17,11,45,425.5,393.5,2.8,24.05,798.0,834.12,613.6
2018,7,17,12,0,438.0,394.0,2.8,24.2,813.0,850.2,624.04
2018,7,17,12,15,464.0,381.5,2.85,24.25,825.5,864.98,634.79
2018,7,17,12,30,490.0,369.0,2.9,24.3,838.0,877.52,644.1
2018,7,17,12,45,481.5,375.0,2.95,24.4,833.0,871.72,639.98
2018,7,17,13,0,473.0,381.0,3.0,24.5,828.0,863.8,634.64
2018,7,17,13,15,491.5,366.5,3.05,24.5,824.5,859.92,633.34
2018,7,17,13,30,510.0,352.0,3.1,24.5,821.0,853.37,630.24
2018,7,17,13,45,584.5,301.5,3.15,24.45,827.0,860.39,638.36
2018,7,17,14,0,659.0,251.0,3.2,24.4,833.0,863.72,643.78
2018,7,17,14,15,779.0,179.5,3.3,24.3,846.0,874.39,653.62
2018,7,17,14,30,899.0,108.0,3.4,24.2,859.0,874.3,655.23
2018,7,17,14,45,890.0,107.0,3.45,24.05,824.5,834.58,629.64
2018,7,17,15,0,881.0,106.0,3.5,23.9,790.0,792.66,602.49
2018,7,17,15,15,870.0,104.0,3.5,23.9,750.0,746.32,571.3
2018,7,17,15,30,859.0,102.0,3.5,23.9,710.0,698.41,538.27
2018,7,17,15,45,828.0,104.0,3.7,23.45,660.0,641.78,497.84
2018,7,17,16,0,797.0,106.0,3.9,23.0,610.0,584.07,455.29
2018,7,17,16,15,794.0,98.5,3.95,22.6,567.5,533.3,416.35
2018,7,17,16,30,791.0,91.0,4.0,22.2,525.0,481.25,374.94
2018,7,17,16,45,765.5,87.5,4.05,21.8,474.5,422.29,326.72
2018,7,17,17,0,740.0,84.0,4.1,21.4,424.0,364.94,278.3
2018,7,17,17,15,706.0,80.0,4.05,20.85,373.0,304.66,226.57
2018,7,17,17,30,672.0,76.0,4.0,20.3,322.0,248.89,177.73
2018,7,17,17,45,622.5,70.5,3.95,19.8,271.0,191.96,128.78
2018,7,17,18,0,573.0,65.0,3.9,19.3,220.0,140.55,86.37
2018,7,17,18,15,496.0,57.5,3.8,18.8,171.5,90.73,50.67
2018,7,17,18,30,419.0,50.0,3.7,18.3,123.0,50.17,28.95
2018,7,17,18,45,319.5,40.5,3.6,17.8,86.0,32.3,21.77
2018,7,17,19,0,220.0,31.0,3.5,17.3,49.0,24.49,11.63
2018,7,17,19,15,126.5,19.0,3.4,17.05,27.5,18.11,0.0
2018,7,17,19,30,33.0,7.0,3.3,16.8,6.0,0.0,0.0
2018,7,17,19,45,16.5,3.5,3.25,16.55,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.55,14.7,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.6,14.9,6.0,0.0,0.0
2018,7,18,5,15,131.0,18.5,2.65,15.3,26.5,17.63,0.0
2018,7,18,5,30,228.0,30.0,2.7,15.7,47.0,23.77,10.03
2018,7,18,5,45,331.0,39.5,2.8,16.1,85.0,31.65,21.28
2018,7,18,6,0,434.0,49.0,2.9,16.5,123.0,47.26,27.84
2018,7,18,6,15,351.0,44.5,2.8,16.95,117.0,64.78,35.45
2018,7,18,6,30,268.0,40.0,2.7,17.4,111.0,72.29,43.56
2018,7,18,6,45,134.0,52.0,2.6,17.8,87.5,74.52,51.84
2018,7,18,7,0,0.0,64.0,2.5,18.2,64.0,59.52,44.53
2018,7,18,7,15,63.5,86.5,2.4,18.55,115.5,101.48,77.81
2018,7,18,7,30,127.0,109.0,2.3,18.9,167.0,150.5,117.31
2018,7,18,7,45,160.0,113.5,2.15,19.3,195.0,178.01,139.82
2018,7,18,8,0,193.0,118.0,2.0,19.7,223.0,208.13,164.4
2018,7,18,8,15,100.0,151.5,2.0,20.05,206.0,199.34,156.83
2018,7,18,8,30,7.0,185.0,2.0,20.4,189.0,176.92,137.39
2018,7,18,8,45,11.5,210.5,2.0,20.8,218.0,204.38,158.5
2018,7,18,9,0,16.0,236.0,2.0,21.2,247.0,232.37,179.64
2018,7,18,9,15,31.5,274.5,2.05,21.5,298.0,285.78,220.33
2018,7,18,9,30,47.0,313.0,2.1,21.8,349.0,337.23,258.76
2018,7,18,9,45,70.5,341.5,2.15,22.15,398.5,386.76,295.39
2018,7,18,10,0,94.0,370.0,2.2,22.5,448.0,438.0,332.71
2018,7,18,10,15,198.5,375.5,2.25,22.75,548.0,546.23,413.15
2018,7,18,10,30,303.0,381.0,2.3,23.0,648.0,660.61,495.19
2018,7,18,10,45,359.5,373.5,2.35,23.25,698.0,714.53,532.65
2018,7,18,11,0,416.0,366.0,2.4,23.5,748.0,777.4,575.94
2018,7,18,11,15,372.5,389.5,2.45,23.65,735.5,759.58,561.75
2018,7,18,11,30,329.0,413.0,2.5,23.8,723.0,746.76,551.42
2018,7,18,11,45,314.5,421.0,2.55,23.9,719.5,744.5,549.39
2018,7,18,12,0,300.0,429.0,2.6,24.0,716.0,740.53,546.15
2018,7,18,12,15,250.5,442.5,2.7,24.05,682.0,705.59,521.05
2018,7,18,12,30,201.0,456.0,2.8,24.1,648.0,660.1,488.73
2018,7,18,12,45,226.5,449.0,2.9,24.15,664.0,676.77,501.85
2018,7,18,13,0,252.0,442.0,3.0,24.2,680.0,700.9,519.58
2018,7,18,13,15,258.5,432.5,3.0,24.15,673.0,693.2,514.74
2018,7,18,13,30,265.0,423.0,3.0,24.1,666.0,684.14,509.17
2018,7,18,13,45,292.5,405.0,3.05,24.05,667.5,684.7,511.23
2018,7,18,14,0,320.0,387.0,3.1,24.0,669.0,682.87,511.55
2018,7,18,14,15,403.0,338.5,3.1,23.85,682.0,703.8,529.49
2018,7,18,14,30,486.0,290.0,3.1,23.7,695.0,711.82,538.21
2018,7,18,14,45,582.0,237.0,3.15,23.55,702.5,720.88,548.01
2018,7,18,15,0,678.0,184.0,3.2,23.4,710.0,719.31,550.05
2018,7,18,15,15,677.0,174.5,3.2,23.4,676.5,679.77,522.01
2018,7,18,15,30,676.0,165.0,3.2,23.4,643.0,638.4,492.32
2018,7,18,15,45,742.0,132.5,3.4,22.95,626.5,615.5,477.87
2018,7,18,16,0,808.0,100.0,3.6,22.5,610.0,584.86,456.39
2018,7,18,16,15,788.5,97.5,3.75,22.05,563.0,529.54,414.08
2018,7,18,16,30,769.0,95.0,3.9,21.6,516.0,474.62,370.66
2018,7,18,16,45,743.5,91.5,4.05,21.2,466.5,416.78,323.4
2018,7,18,17,0,718.0,88.0,4.2,20.8,417.0,359.19,274.86
2018,7,18,17,15,682.5,84.0,4.2,20.2,366.5,300.97,224.82
2018,7,18,17,30,647.0,80.0,4.2,19.6,316.0,246.08,176.79
2018,7,18,17,45,597.5,74.0,4.15,19.05,266.0,190.08,128.62
2018,7,18,18,0,548.0,68.0,4.1,18.5,216.0,139.64,86.98
2018,7,18,18,15,477.0,60.5,3.9,18.0,169.5,91.79,52.49
2018,7,18,18,30,406.0,53.0,3.7,17.5,123.0,52.57,31.34
2018,7,18,18,45,304.5,42.0,3.5,17.05,85.0,32.52,21.99
2018,7,18,19,0,203.0,31.0,3.3,16.6,47.0,24.52,11.29
2018,7,18,19,15,115.5,18.5,3.1,16.4,26.5,17.63,0.0
2018,7,18,19,30,28.0,6.0,2.9,16.2,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.65,16.0,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,19,4,45,13.0,3.0,3.1,14.35,2.5,0.0,0.0
2018,7,19,5,0,26.0,6.0,3.3,14.5,5.0,0.0,0.0
2018,7,19,5,15,109.5,18.0,3.45,14.85,24.5,17.16,0.0
2018,7,19,5,30,193.0,30.0,3.6,15.2,44.0,23.79,9.35
2018,7,19,5,45,218.5,37.0,3.7,15.6,64.5,28.51,18.59
2018,7,19,6,0,244.0,44.0,3.8,16.0,85.0,38.59,23.42
2018,7,19,6,15,161.0,50.0,3.6,16.3,81.0,56.15,35.62
2018,7,19,6,30,78.0,56.0,3.4,16.6,77.0,62.13,43.55
2018,7,19,6,45,39.0,76.0,3.2,16.95,86.5,77.97,58.76
2018,7,19,7,0,0.0,96.0,3.0,17.3,96.0,88.74,69.17
2018,7,19,7,15,2.5,118.5,2.8,17.7,119.5,110.37,86.75
2018,7,19,7,30,5.0,141.0,2.6,18.1,143.0,132.46,104.42
2018,7,19,7,45,9.0,161.0,2.35,18.5,165.5,153.31,120.8
2018,7,19,8,0,13.0,181.0,2.1,18.9,188.0,174.7,137.38
2018,7,19,8,15,28.5,209.5,1.95,19.4,227.0,212.88,167.09
2018,7,19,8,30,44.0,238.0,1.8,19.9,266.0,251.33,196.46
2018,7,19,8,45,72.5,268.0,1.65,20.35,317.5,301.23,234.34
2018,7,19,9,0,101.0,298.0,1.5,20.8,369.0,353.94,273.47
2018,7,19,9,15,154.0,318.5,1.5,21.35,434.0,423.24,324.77
2018,7,19,9,30,207.0,339.0,1.5,21.9,499.0,491.89,374.32
2018,7,19,9,45,318.5,333.0,1.5,22.4,591.5,591.73,446.36
2018,7,19,10,0,430.0,327.0,1.5,22.9,684.0,699.36,521.11
2018,7,19,10,15,424.0,336.0,1.6,23.3,698.0,718.77,532.7
2018,7,19,10,30,418.0,345.0,1.7,23.7,712.0,736.24,543.71
2018,7,19,10,45,317.0,368.5,1.8,24.1,651.0,670.39,495.88
2018,7,19,11,0,216.0,392.0,1.9,24.5,590.0,606.19,448.75
2018,7,19,11,15,169.5,417.0,2.15,24.75,574.0,582.66,431.71
2018,7,19,11,30,123.0,442.0,2.4,25.0,558.0,565.4,418.31
2018,7,19,11,45,216.0,426.0,2.6,25.2,631.5,643.22,476.13
2018,7,19,12,0,309.0,410.0,2.8,25.4,705.0,730.65,538.85
2018,7,19,12,15,335.5,414.5,3.05,25.4,735.0,762.53,561.7
2018,7,19,12,30,362.0,419.0,3.3,25.4,765.0,792.8,583.81
2018,7,19,12,45,425.0,391.0,3.55,25.4,794.0,832.51,613.7
2018,7,19,13,0,488.0,363.0,3.8,25.4,823.0,861.82,636.6
2018,7,19,13,15,481.0,357.5,4.0,25.15,805.0,841.92,624.65
2018,7,19,13,30,474.0,352.0,4.2,24.9,787.0,820.17,611.58
2018,7,19,13,45,413.0,353.0,4.35,24.65,725.5,752.84,565.17
2018,7,19,14,0,352.0,354.0,4.5,24.4,664.0,679.21,513.82
2018,7,19,14,15,387.0,318.0,4.5,24.05,649.0,670.18,510.13
2018,7,19,14,30,422.0,282.0,4.5,23.7,634.0,650.23,498.3
2018,7,19,14,45,512.0,243.0,4.5,23.35,652.0,668.08,514.66
2018,7,19,15,0,602.0,204.0,4.5,23.0,670.0,680.72,526.68
2018,7,19,15,15,697.5,164.0,4.5,23.0,677.0,684.71,531.5
2018,7,19,15,30,793.0,124.0,4.5,23.0,684.0,677.82,527.88
2018,7,19,15,45,774.0,122.0,4.25,22.25,639.5,625.76,489.29
2018,7,19,16,0,755.0,120.0,4.0,21.5,595.0,573.56,450.0
2018,7,19,16,15,731.5,117.0,3.9,21.1,548.0,517.57,406.49
2018,7,19,16,30,708.0,114.0,3.8,20.7,501.0,462.72,362.63
2018,7,19,16,45,679.5,110.0,3.65,20.35,452.0,405.93,315.93
2018,7,19,17,0,651.0,106.0,3.5,20.0,403.0,351.21,269.7
2018,7,19,17,15,614.0,99.5,3.45,19.6,353.0,293.73,220.62
2018,7,19,17,30,577.0,93.0,3.4,19.2,303.0,239.9,173.93
2018,7,19,17,45,528.0,85.5,3.3,18.85,254.5,186.6,128.42
2018,7,19,18,0,479.0,78.0,3.2,18.5,206.0,138.92,89.31
2018,7,19,18,15,413.5,67.5,3.15,18.15,161.5,91.51,54.69
2018,7,19,18,30,348.0,57.0,3.1,17.8,117.0,53.18,32.83
2018,7,19,18,45,261.0,44.0,3.0,17.45,80.5,34.13,23.26
2018,7,19,19,0,174.0,31.0,2.9,17.1,44.0,24.54,10.78
2018,7,19,19,15,99.0,18.0,2.85,16.95,24.5,17.16,0.0
2018,7,19,19,30,24.0,5.0,2.8,16.8,5.0,0.0,0.0
2018,7,19,19,45,12.0,2.5,2.75,16.6,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.3,14.25,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.4,14.4,3.0,0.0,0.0
2018,7,20,5,15,55.5,16.0,2.55,14.8,19.5,15.25,0.0
2018,7,20,5,30,101.0,29.0,2.7,15.2,36.0,23.78,8.5
2018,7,20,5,45,172.5,46.5,2.85,15.65,70.0,37.45,26.08
2018,7,20,6,0,244.0,64.0,3.0,16.1,104.0,54.54,36.82
2018,7,20,6,15,204.5,77.5,3.0,16.5,119.0,82.05,55.61
2018,7,20,6,30,165.0,91.0,3.0,16.9,134.0,103.16,73.98
2018,7,20,6,45,105.0,104.5,3.0,17.35,134.0,115.79,87.49
2018,7,20,7,0,45.0,118.0,3.0,17.8,134.0,120.02,93.51
2018,7,20,7,15,39.5,140.5,2.95,18.25,156.0,142.27,111.96
2018,7,20,7,30,34.0,163.0,2.9,18.7,178.0,164.09,129.58
2018,7,20,7,45,82.0,191.0,2.85,19.2,233.5,213.5,168.65
2018,7,20,8,0,130.0,219.0,2.8,19.7,289.0,270.96,213.78
2018,7,20,8,15,211.0,239.5,2.75,20.15,365.5,342.37,269.46
2018,7,20,8,30,292.0,260.0,2.7,20.6,442.0,425.63,333.2
2018,7,20,8,45,282.5,279.0,2.7,21.1,466.0,454.26,353.64
2018,7,20,9,0,273.0,298.0,2.7,21.6,490.0,481.4,372.69
2018,7,20,9,15,279.0,318.0,2.7,22.0,524.0,519.3,399.62
2018,7,20,9,30,285.0,338.0,2.7,22.4,558.0,557.02,425.86
2018,7,20,9,45,337.0,339.5,2.65,22.8,611.0,613.33,466.05
2018,7,20,10,0,389.0,341.0,2.6,23.2,664.0,672.27,507.19
2018,7,20,10,15,378.0,360.5,2.65,23.45,683.0,696.14,522.27
2018,7,20,10,30,367.0,380.0,2.7,23.7,702.0,718.06,536.09
2018,7,20,10,45,378.5,384.0,2.7,24.0,723.5,743.41,552.62
2018,7,20,11,0,390.0,388.0,2.7,24.3,745.0,767.76,568.32
2018,7,20,11,15,395.5,393.0,2.75,24.4,760.0,793.67,585.39
2018,7,20,11,30,401.0,398.0,2.8,24.5,775.0,810.71,596.57
2018,7,20,11,45,399.5,402.0,2.9,24.65,780.5,818.1,601.39
2018,7,20,12,0,398.0,406.0,3.0,24.8,786.0,823.57,605.02
2018,7,20,12,15,397.0,407.0,3.05,24.75,786.0,816.82,600.92
2018,7,20,12,30,396.0,408.0,3.1,24.7,786.0,816.01,600.8
2018,7,20,12,45,434.0,381.5,3.15,24.7,792.5,832.6,613.64
2018,7,20,13,0,472.0,355.0,3.2,24.7,799.0,838.7,619.49
2018,7,20,13,15,500.5,331.5,3.25,24.6,796.0,835.51,619.15
2018,7,20,13,30,529.0,308.0,3.3,24.5,793.0,829.27,616.84
2018,7,20,13,45,506.0,309.0,3.35,24.4,764.0,796.37,594.72
2018,7,20,14,0,483.0,310.0,3.4,24.3,735.0,762.45,571.86
2018,7,20,14,15,649.0,215.5,3.45,24.1,767.0,801.47,605.24
2018,7,20,14,30,815.0,121.0,3.5,23.9,799.0,817.57,618.11
2018,7,20,14,45,805.0,119.5,3.5,23.7,766.0,779.35,592.77
2018,7,20,15,0,795.0,118.0,3.5,23.5,733.0,742.68,568.65
2018,7,20,15,15,783.0,115.5,3.5,23.5,695.0,697.92,538.03
2018,7,20,15,30,771.0,113.0,3.5,23.5,657.0,651.91,505.09
2018,7,20,15,45,754.0,110.5,3.5,22.95,614.0,601.69,468.72
