Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,16,0,737.0,108.0,3.5,22.4,571.0,551.2,431.07
2018,7,20,16,15,714.5,105.5,3.5,22.05,525.5,497.71,389.66
2018,7,20,16,30,692.0,103.0,3.5,21.7,480.0,444.21,347.03
2018,7,20,16,45,663.0,99.0,3.45,21.35,432.0,388.15,301.14
2018,7,20,17,0,634.0,95.0,3.4,21.0,384.0,334.25,255.74
2018,7,20,17,15,597.5,90.0,3.35,20.55,336.0,279.4,208.87
2018,7,20,17,30,561.0,85.0,3.3,20.1,288.0,228.12,164.38
2018,7,20,17,45,510.5,78.5,3.25,19.7,241.0,176.43,120.41
2018,7,20,18,0,460.0,72.0,3.2,19.3,194.0,130.49,82.93
2018,7,20,18,15,394.5,62.0,3.1,18.95,151.0,85.11,49.98
2018,7,20,18,30,329.0,52.0,3.0,18.6,108.0,48.5,29.25
2018,7,20,18,45,238.5,40.0,2.95,18.2,73.5,30.91,20.42
2018,7,20,19,0,148.0,28.0,2.9,17.8,39.0,22.07,8.57
2018,7,20,19,15,80.5,15.5,2.85,17.7,21.0,14.77,0.0
2018,7,20,19,30,13.0,3.0,2.8,17.6,3.0,0.0,0.0
2018,7,20,19,45,6.5,1.5,2.7,17.45,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,17.25,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,21,4,45,6.0,2.0,1.85,16.05,2.0,0.0,0.0
2018,7,21,5,0,12.0,4.0,1.9,16.1,4.0,0.0,0.0
2018,7,21,5,15,65.5,15.5,1.95,16.4,19.5,14.77,0.0
2018,7,21,5,30,119.0,27.0,2.0,16.7,35.0,21.34,6.09
2018,7,21,5,45,200.0,41.5,2.05,17.05,68.5,32.23,21.46
2018,7,21,6,0,281.0,56.0,2.1,17.4,102.0,48.38,31.25
2018,7,21,6,15,226.0,72.0,2.1,17.75,117.0,79.03,52.04
2018,7,21,6,30,171.0,88.0,2.1,18.1,132.0,101.31,71.79
2018,7,21,6,45,176.0,112.0,2.1,18.5,166.0,135.87,100.7
2018,7,21,7,0,181.0,136.0,2.1,18.9,200.0,171.04,130.34
2018,7,21,7,15,237.5,151.0,2.1,19.35,249.0,215.69,166.13
2018,7,21,7,30,294.0,166.0,2.1,19.8,298.0,266.39,206.87
2018,7,21,7,45,310.0,184.0,2.1,20.2,338.0,308.66,241.07
2018,7,21,8,0,326.0,202.0,2.1,20.6,378.0,352.37,275.63
2018,7,21,8,15,321.0,226.0,2.15,21.0,412.5,391.8,306.02
2018,7,21,8,30,316.0,250.0,2.2,21.4,447.0,430.28,334.84
2018,7,21,8,45,316.5,270.0,2.2,21.8,479.5,467.39,361.89
2018,7,21,9,0,317.0,290.0,2.2,22.2,512.0,503.89,387.86
2018,7,21,9,15,302.0,316.0,2.25,22.5,537.5,534.3,408.78
2018,7,21,9,30,287.0,342.0,2.3,22.8,563.0,562.72,427.89
2018,7,21,9,45,323.0,346.5,2.35,23.1,605.5,609.2,460.98
2018,7,21,10,0,359.0,351.0,2.4,23.4,648.0,657.21,494.56
2018,7,21,10,15,378.0,356.5,2.45,23.65,679.0,692.47,518.56
2018,7,21,10,30,397.0,362.0,2.5,23.9,710.0,734.57,546.95
2018,7,21,10,45,359.0,384.5,2.55,24.1,705.0,726.18,539.26
2018,7,21,11,0,321.0,407.0,2.6,24.3,700.0,721.76,534.51
2018,7,21,11,15,274.0,428.5,2.7,24.4,681.5,704.87,521.39
2018,7,21,11,30,227.0,450.0,2.8,24.5,663.0,676.2,500.27
2018,7,21,11,45,237.5,444.0,2.85,24.65,668.5,692.72,511.91
2018,7,21,12,0,248.0,438.0,2.9,24.8,674.0,699.07,516.41
2018,7,21,12,15,266.5,435.5,2.95,24.8,689.5,715.75,528.59
2018,7,21,12,30,285.0,433.0,3.0,24.8,705.0,731.08,539.78
2018,7,21,12,45,295.5,429.5,3.05,24.8,709.5,735.88,543.62
2018,7,21,13,0,306.0,426.0,3.1,24.8,714.0,739.09,546.49
2018,7,21,13,15,323.5,414.0,3.15,24.7,714.0,738.83,547.59
2018,7,21,13,30,341.0,402.0,3.2,24.6,714.0,736.62,547.41
2018,7,21,13,45,352.5,379.0,3.2,24.5,695.0,715.69,534.18
2018,7,21,14,0,364.0,356.0,3.2,24.4,676.0,692.9,519.69
2018,7,21,14,15,546.0,259.5,3.2,24.25,722.0,754.67,569.05
2018,7,21,14,30,728.0,163.0,3.2,24.1,768.0,791.4,598.34
2018,7,21,14,45,764.5,138.0,3.2,23.95,750.0,769.71,584.24
2018,7,21,15,0,801.0,113.0,3.2,23.8,732.0,739.28,564.38
2018,7,21,15,15,788.5,111.5,3.2,23.8,694.0,698.18,536.49
2018,7,21,15,30,776.0,110.0,3.2,23.8,656.0,652.59,504.13
2018,7,21,15,45,647.0,146.5,3.2,23.3,582.0,569.3,441.91
2018,7,21,16,0,518.0,183.0,3.2,22.8,508.0,492.14,383.25
2018,7,21,16,15,549.0,158.5,3.25,22.45,478.5,459.39,358.69
2018,7,21,16,30,580.0,134.0,3.3,22.1,449.0,419.78,327.49
2018,7,21,16,45,600.5,116.0,3.3,21.8,414.5,377.55,292.62
2018,7,21,17,0,621.0,98.0,3.3,21.5,380.0,332.23,253.79
2018,7,21,17,15,542.0,99.0,3.3,21.05,323.5,270.13,202.28
2018,7,21,17,30,463.0,100.0,3.3,20.6,267.0,214.83,156.38
2018,7,21,17,45,413.0,89.5,3.25,20.15,221.0,165.35,114.97
2018,7,21,18,0,363.0,79.0,3.2,19.7,175.0,121.6,79.7
2018,7,21,18,15,308.5,65.5,3.15,19.3,135.0,80.79,49.68
2018,7,21,18,30,254.0,52.0,3.1,18.9,95.0,46.6,28.91
2018,7,21,18,45,200.5,39.5,3.0,18.5,66.5,30.51,20.0
2018,7,21,19,0,147.0,27.0,2.9,18.1,38.0,21.28,7.45
2018,7,21,19,15,87.5,16.5,2.85,17.9,21.5,15.73,0.0
2018,7,21,19,30,28.0,6.0,2.8,17.7,5.0,0.0,0.0
2018,7,21,19,45,14.0,3.0,2.7,17.5,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,4,45,13.5,2.5,2.0,16.3,2.0,0.0,0.0
2018,7,22,5,0,27.0,5.0,2.0,16.4,4.0,0.0,0.0
2018,7,22,5,15,112.5,15.5,2.05,16.7,21.5,14.77,0.0
2018,7,22,5,30,198.0,26.0,2.1,17.0,39.0,20.61,4.63
2018,7,22,5,45,279.0,33.5,2.15,17.25,69.0,26.35,16.44
2018,7,22,6,0,360.0,41.0,2.2,17.5,99.0,37.24,21.35
2018,7,22,6,15,240.0,37.0,2.2,17.85,81.5,49.07,26.58
2018,7,22,6,30,120.0,33.0,2.2,18.2,64.0,45.42,27.4
2018,7,22,6,45,60.0,48.0,2.2,18.5,63.5,56.61,39.68
2018,7,22,7,0,0.0,63.0,2.2,18.8,63.0,58.59,43.67
2018,7,22,7,15,0.5,89.0,2.25,19.15,89.0,82.82,63.61
2018,7,22,7,30,1.0,115.0,2.3,19.5,115.0,107.14,83.27
2018,7,22,7,45,2.0,134.5,2.35,19.9,135.5,125.88,98.08
2018,7,22,8,0,3.0,154.0,2.4,20.3,156.0,144.83,112.86
2018,7,22,8,15,8.5,181.0,2.4,20.65,186.5,173.42,135.18
2018,7,22,8,30,14.0,208.0,2.4,21.0,217.0,202.73,157.77
2018,7,22,8,45,24.5,235.0,2.45,21.35,251.5,235.91,183.21
2018,7,22,9,0,35.0,262.0,2.5,21.7,286.0,274.3,212.35
2018,7,22,9,15,54.5,293.5,2.55,21.95,334.0,321.39,248.0
2018,7,22,9,30,74.0,325.0,2.6,22.2,382.0,370.26,284.47
2018,7,22,9,45,118.5,349.5,2.65,22.45,445.5,440.71,337.09
2018,7,22,10,0,163.0,374.0,2.7,22.7,509.0,508.06,386.43
2018,7,22,10,15,245.5,383.5,2.8,22.85,594.5,603.78,456.59
2018,7,22,10,30,328.0,393.0,2.9,23.0,680.0,696.56,523.05
2018,7,22,10,45,318.5,407.0,3.0,23.2,691.5,711.56,532.1
2018,7,22,11,0,309.0,421.0,3.1,23.4,703.0,724.88,540.46
2018,7,22,11,15,330.0,419.0,3.15,23.45,724.5,749.9,558.11
2018,7,22,11,30,351.0,417.0,3.2,23.5,746.0,774.09,575.05
2018,7,22,11,45,369.0,413.0,3.3,23.55,761.5,792.16,588.0
2018,7,22,12,0,387.0,409.0,3.4,23.6,777.0,808.78,600.03
2018,7,22,12,15,393.5,405.5,3.5,23.65,780.0,812.74,603.18
2018,7,22,12,30,400.0,402.0,3.6,23.7,783.0,822.89,610.52
2018,7,22,12,45,403.5,397.5,3.65,23.75,779.0,819.12,608.27
2018,7,22,13,0,407.0,393.0,3.7,23.8,775.0,813.37,604.8
2018,7,22,13,15,423.0,379.5,3.75,23.75,771.5,808.94,603.0
2018,7,22,13,30,439.0,366.0,3.8,23.7,768.0,802.16,599.6
2018,7,22,13,45,518.5,313.0,3.85,23.65,776.5,812.99,610.6
2018,7,22,14,0,598.0,260.0,3.9,23.6,785.0,819.82,618.63
2018,7,22,14,15,725.5,181.0,3.95,23.5,797.5,834.76,632.21
2018,7,22,14,30,853.0,102.0,4.0,23.4,810.0,831.48,631.18
2018,7,22,14,45,845.0,100.5,4.05,23.25,777.0,793.51,606.12
2018,7,22,15,0,837.0,99.0,4.1,23.1,744.0,753.41,579.5
2018,7,22,15,15,825.5,97.0,4.1,23.1,705.5,708.32,548.47
2018,7,22,15,30,814.0,95.0,4.1,23.1,667.0,661.83,515.83
2018,7,22,15,45,800.5,92.5,4.1,22.7,624.5,612.38,479.44
2018,7,22,16,0,787.0,90.0,4.1,22.3,582.0,563.06,442.07
2018,7,22,16,15,769.0,87.0,4.05,22.05,536.5,509.01,399.66
2018,7,22,16,30,751.0,84.0,4.0,21.8,491.0,455.24,356.22
2018,7,22,16,45,727.0,80.5,4.0,21.55,443.0,398.93,309.58
2018,7,22,17,0,703.0,77.0,4.0,21.3,395.0,344.12,262.81
2018,7,22,17,15,670.0,73.0,4.0,20.95,346.0,287.7,213.93
2018,7,22,17,30,637.0,69.0,4.0,20.6,297.0,232.71,165.62
2018,7,22,17,45,591.5,64.0,3.95,20.25,249.5,179.04,119.2
2018,7,22,18,0,546.0,59.0,3.9,19.9,202.0,130.43,78.98
2018,7,22,18,15,479.5,51.5,3.85,19.5,157.5,83.07,44.99
2018,7,22,18,30,413.0,44.0,3.8,19.1,113.0,43.71,24.18
2018,7,22,18,45,316.0,35.0,3.7,18.75,77.5,27.58,17.45
2018,7,22,19,0,219.0,26.0,3.6,18.4,42.0,21.48,6.81
2018,7,22,19,15,126.5,16.0,3.5,18.2,23.5,15.25,0.0
2018,7,22,19,30,34.0,6.0,3.4,18.0,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.35,17.8,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.7,15.2,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.7,15.2,4.0,0.0,0.0
2018,7,23,5,15,131.0,14.5,2.7,15.5,21.5,13.82,0.0
2018,7,23,5,30,228.0,24.0,2.7,15.8,39.0,19.84,3.1
2018,7,23,5,45,330.0,33.0,2.7,16.1,75.0,26.06,16.19
2018,7,23,6,0,432.0,42.0,2.7,16.4,111.0,38.93,22.33
2018,7,23,6,15,301.5,39.5,2.65,16.8,96.0,55.24,29.62
2018,7,23,6,30,171.0,37.0,2.6,17.2,81.0,55.77,33.97
2018,7,23,6,45,85.5,59.0,2.6,17.6,81.0,71.55,51.33
2018,7,23,7,0,0.0,81.0,2.6,18.0,81.0,75.14,57.65
2018,7,23,7,15,17.5,120.5,2.55,18.45,128.5,116.9,91.58
2018,7,23,7,30,35.0,160.0,2.5,18.9,176.0,161.8,127.62
2018,7,23,7,45,86.5,190.5,2.5,19.35,235.5,215.04,169.69
2018,7,23,8,0,138.0,221.0,2.5,19.8,295.0,276.87,218.21
2018,7,23,8,15,208.0,241.0,2.5,20.25,364.0,342.36,269.09
2018,7,23,8,30,278.0,261.0,2.5,20.7,433.0,418.71,327.41
2018,7,23,8,45,284.5,280.5,2.5,21.15,468.0,457.44,355.66
2018,7,23,9,0,291.0,300.0,2.5,21.6,503.0,496.21,383.5
2018,7,23,9,15,295.0,319.0,2.6,22.0,535.0,532.58,409.36
2018,7,23,9,30,299.0,338.0,2.7,22.4,567.0,568.55,434.5
2018,7,23,9,45,311.0,352.0,2.75,22.8,600.0,605.52,460.09
2018,7,23,10,0,323.0,366.0,2.8,23.2,633.0,642.39,485.23
2018,7,23,10,15,329.5,378.5,2.85,23.5,659.0,672.67,505.54
2018,7,23,10,30,336.0,391.0,2.9,23.8,685.0,702.17,525.13
2018,7,23,10,45,352.5,393.5,2.95,24.1,709.0,729.99,543.83
2018,7,23,11,0,369.0,396.0,3.0,24.4,733.0,757.12,561.94
2018,7,23,11,15,380.5,397.5,3.1,24.55,749.5,777.48,575.83
2018,7,23,11,30,392.0,399.0,3.2,24.7,766.0,796.55,588.87
2018,7,23,11,45,394.5,401.0,3.25,24.8,773.0,805.73,594.86
2018,7,23,12,0,397.0,403.0,3.3,24.9,780.0,821.17,605.02
2018,7,23,12,15,407.5,399.5,3.4,24.9,786.5,829.34,611.23
2018,7,23,12,30,418.0,396.0,3.5,24.9,793.0,835.5,616.19
2018,7,23,12,45,429.0,388.5,3.65,24.85,793.5,836.13,617.93
2018,7,23,13,0,440.0,381.0,3.8,24.8,794.0,834.56,618.25
2018,7,23,13,15,450.0,371.0,3.9,24.7,787.5,827.3,614.65
2018,7,23,13,30,460.0,361.0,4.0,24.6,781.0,817.76,609.53
2018,7,23,13,45,540.0,308.5,4.15,24.45,790.5,829.03,621.47
2018,7,23,14,0,620.0,256.0,4.3,24.3,800.0,836.38,630.47
2018,7,23,14,15,748.5,178.0,4.35,24.15,813.5,849.03,642.18
2018,7,23,14,30,877.0,100.0,4.4,24.0,827.0,850.15,644.38
2018,7,23,14,45,870.0,98.0,4.5,23.85,793.5,811.61,619.25
2018,7,23,15,0,863.0,96.0,4.6,23.7,760.0,770.79,592.55
2018,7,23,15,15,851.5,94.5,4.6,23.7,721.0,725.09,561.13
2018,7,23,15,30,840.0,93.0,4.6,23.7,682.0,677.92,528.2
2018,7,23,15,45,826.0,90.5,4.65,23.25,638.5,626.9,490.93
2018,7,23,16,0,812.0,88.0,4.7,22.8,595.0,575.14,451.93
2018,7,23,16,15,793.0,86.0,4.7,22.45,548.5,521.07,409.58
2018,7,23,16,30,774.0,84.0,4.7,22.1,502.0,466.5,365.53
2018,7,23,16,45,748.5,81.0,4.65,21.8,453.0,408.72,317.51
2018,7,23,17,0,723.0,78.0,4.6,21.5,404.0,352.56,269.46
2018,7,23,17,15,680.5,75.0,4.55,21.1,352.0,291.39,216.81
2018,7,23,17,30,638.0,72.0,4.5,20.7,300.0,235.64,168.03
2018,7,23,17,45,573.5,67.5,4.4,20.25,248.0,178.47,119.48
2018,7,23,18,0,509.0,63.0,4.3,19.8,196.0,128.64,79.16
2018,7,23,18,15,438.5,55.5,4.15,19.35,152.0,83.15,46.7
2018,7,23,18,30,368.0,48.0,4.0,18.9,108.0,46.21,27.07
2018,7,23,18,45,247.5,37.0,3.9,18.5,71.5,28.64,18.29
2018,7,23,19,0,127.0,26.0,3.8,18.1,35.0,20.52,5.42
2018,7,23,19,15,80.0,16.0,3.75,17.85,20.0,15.25,0.0
2018,7,23,19,30,33.0,6.0,3.7,17.6,5.0,0.0,0.0
2018,7,23,19,45,16.5,3.0,3.65,17.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,4,45,9.5,2.0,3.1,15.85,1.5,0.0,0.0
2018,7,24,5,0,19.0,4.0,3.1,15.9,3.0,0.0,0.0
2018,7,24,5,15,104.5,14.0,3.15,16.15,19.5,13.34,0.0
2018,7,24,5,30,190.0,24.0,3.2,16.4,36.0,19.03,1.34
2018,7,24,5,45,147.0,18.0,3.25,16.65,32.0,12.85,5.06
2018,7,24,6,0,104.0,12.0,3.3,16.9,28.0,9.57,1.31
2018,7,24,6,15,52.0,12.0,3.35,17.25,20.0,13.83,4.08
2018,7,24,6,30,0.0,12.0,3.4,17.6,12.0,11.11,3.77
2018,7,24,6,45,0.0,16.0,3.4,17.95,16.0,14.83,6.93
2018,7,24,7,0,0.0,20.0,3.4,18.3,20.0,18.55,10.06
2018,7,24,7,15,0.5,47.0,3.35,18.65,47.0,43.83,31.25
2018,7,24,7,30,1.0,74.0,3.3,19.0,74.0,69.24,52.24
2018,7,24,7,45,12.0,121.5,3.3,19.4,127.5,118.14,92.09
2018,7,24,8,0,23.0,169.0,3.3,19.8,181.0,170.09,133.69
2018,7,24,8,15,40.5,204.0,3.3,20.2,228.0,214.42,168.58
2018,7,24,8,30,58.0,239.0,3.3,20.6,275.0,260.9,204.67
2018,7,24,8,45,90.0,269.5,3.35,21.05,330.0,314.3,245.83
2018,7,24,9,0,122.0,300.0,3.4,21.5,385.0,375.86,292.53
2018,7,24,9,15,128.5,321.0,3.45,21.85,415.0,407.99,315.92
2018,7,24,9,30,135.0,342.0,3.5,22.2,445.0,440.43,339.35
2018,7,24,9,45,145.5,360.0,3.55,22.55,476.0,473.35,362.99
2018,7,24,10,0,156.0,378.0,3.6,22.9,507.0,506.64,386.64
2018,7,24,10,15,187.0,391.5,3.65,23.15,551.0,553.62,420.77
2018,7,24,10,30,218.0,405.0,3.7,23.4,595.0,601.83,455.32
2018,7,24,10,45,236.0,417.5,3.75,23.65,628.0,646.26,486.28
2018,7,24,11,0,254.0,430.0,3.8,23.9,661.0,682.51,511.29
2018,7,24,11,15,304.5,421.0,3.85,24.05,702.5,728.11,544.14
2018,7,24,11,30,355.0,412.0,3.9,24.2,744.0,773.87,576.73
2018,7,24,11,45,354.0,419.5,3.95,24.3,753.0,784.82,583.64
2018,7,24,12,0,353.0,427.0,4.0,24.4,762.0,794.12,589.65
2018,7,24,12,15,384.0,411.5,4.0,24.45,776.0,810.32,601.66
2018,7,24,12,30,415.0,396.0,4.0,24.5,790.0,833.05,617.91
2018,7,24,12,45,426.5,388.5,4.05,24.5,791.0,834.18,619.27
2018,7,24,13,0,438.0,381.0,4.1,24.5,792.0,833.13,619.33
2018,7,24,13,15,454.0,369.5,4.15,24.45,789.5,830.23,618.5
2018,7,24,13,30,470.0,358.0,4.2,24.4,787.0,824.85,616.0
2018,7,24,13,45,548.5,306.0,4.2,24.35,795.0,834.95,626.21
2018,7,24,14,0,627.0,254.0,4.2,24.3,803.0,841.26,633.6
2018,7,24,14,15,753.5,177.0,4.25,24.15,815.5,852.87,644.44
2018,7,24,14,30,880.0,100.0,4.3,24.0,828.0,853.04,645.99
2018,7,24,14,45,872.5,98.0,4.3,23.9,794.5,813.95,619.93
2018,7,24,15,0,865.0,96.0,4.3,23.8,761.0,772.6,592.28
2018,7,24,15,15,854.0,94.5,4.3,23.8,722.0,727.14,561.17
2018,7,24,15,30,843.0,93.0,4.3,23.8,683.0,680.15,528.56
2018,7,24,15,45,830.0,90.5,4.35,23.35,640.0,629.58,491.71
2018,7,24,16,0,817.0,88.0,4.4,22.9,597.0,578.16,453.14
2018,7,24,16,15,799.5,85.0,4.4,22.6,550.0,523.61,410.56
2018,7,24,16,30,782.0,82.0,4.4,22.3,503.0,468.37,366.11
2018,7,24,16,45,759.5,78.5,4.4,22.0,454.5,410.92,318.55
2018,7,24,17,0,737.0,75.0,4.4,21.7,406.0,354.75,270.57
2018,7,24,17,15,704.5,71.0,4.35,21.25,356.0,296.46,220.01
2018,7,24,17,30,672.0,67.0,4.3,20.8,306.0,241.17,171.23
2018,7,24,17,45,627.0,62.0,4.3,20.35,257.0,183.87,121.67
2018,7,24,18,0,582.0,57.0,4.3,19.9,208.0,133.16,79.67
2018,7,24,18,15,515.0,50.0,4.25,19.5,162.0,84.06,44.56
2018,7,24,18,30,448.0,43.0,4.2,19.1,116.0,43.01,23.44
2018,7,24,18,45,347.0,34.0,4.1,18.7,79.0,26.9,16.75
2018,7,24,19,0,246.0,25.0,4.0,18.3,42.0,20.75,4.48
2018,7,24,19,15,142.0,15.0,4.0,18.1,23.0,14.3,0.0
2018,7,24,19,30,38.0,5.0,4.0,17.9,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,3.95,17.7,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.85,17.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,3.1,16.0,17.5,10.48,0.0
2018,7,25,5,30,218.0,22.0,3.1,16.3,35.0,18.09,0.0
2018,7,25,5,45,346.0,30.5,3.15,16.65,73.5,23.96,14.21
2018,7,25,6,0,474.0,39.0,3.2,17.0,112.0,36.07,20.05
2018,7,25,6,15,329.5,42.5,3.15,17.4,102.5,59.53,32.19
2018,7,25,6,30,185.0,46.0,3.1,17.8,93.0,65.37,41.3
2018,7,25,6,45,96.0,71.5,3.05,18.25,96.0,84.74,61.75
2018,7,25,7,0,7.0,97.0,3.0,18.7,99.0,91.4,70.78
2018,7,25,7,15,38.5,134.0,3.0,19.25,150.5,136.13,106.62
2018,7,25,7,30,70.0,171.0,3.0,19.8,202.0,184.89,145.45
2018,7,25,7,45,114.0,195.0,3.0,20.35,252.5,233.12,183.45
2018,7,25,8,0,158.0,219.0,3.0,20.9,303.0,284.81,223.89
2018,7,25,8,15,234.5,235.5,3.0,21.45,373.5,354.83,278.22
2018,7,25,8,30,311.0,252.0,3.0,22.0,444.0,429.76,335.41
2018,7,25,8,45,337.0,266.5,3.05,22.5,488.5,477.69,370.95
2018,7,25,9,0,363.0,281.0,3.1,23.0,533.0,527.36,407.19
2018,7,25,9,15,386.0,290.5,3.1,23.45,572.5,571.39,438.63
2018,7,25,9,30,409.0,300.0,3.1,23.9,612.0,622.41,474.39
2018,7,25,9,45,437.0,303.5,3.1,24.35,651.0,666.65,504.94
2018,7,25,10,0,465.0,307.0,3.1,24.8,690.0,711.44,535.4
2018,7,25,10,15,473.0,318.0,3.2,25.05,719.0,746.29,558.83
2018,7,25,10,30,481.0,329.0,3.3,25.3,748.0,779.92,581.24
2018,7,25,10,45,465.0,346.5,3.4,25.6,760.0,796.24,590.92
2018,7,25,11,0,449.0,364.0,3.5,25.9,772.0,809.96,598.91
2018,7,25,11,15,430.0,377.5,3.6,25.95,773.5,814.32,601.16
2018,7,25,11,30,411.0,391.0,3.7,26.0,775.0,816.18,601.81
2018,7,25,11,45,426.5,389.0,3.8,26.1,790.5,834.7,614.8
2018,7,25,12,0,442.0,387.0,3.9,26.2,806.0,851.44,626.48
2018,7,25,12,15,443.5,387.5,4.05,26.1,808.0,854.63,629.44
2018,7,25,12,30,445.0,388.0,4.2,26.0,810.0,855.7,631.1
2018,7,25,12,45,451.5,382.5,4.3,25.9,808.0,853.66,630.74
2018,7,25,13,0,458.0,377.0,4.4,25.8,806.0,849.41,628.94
2018,7,25,13,15,468.0,366.0,4.5,25.65,798.5,840.89,624.58
2018,7,25,13,30,478.0,355.0,4.6,25.5,791.0,830.03,618.9
2018,7,25,13,45,560.0,302.5,4.65,25.35,801.0,842.66,631.51
2018,7,25,14,0,642.0,250.0,4.7,25.2,811.0,851.44,641.22
2018,7,25,14,15,768.0,174.0,4.75,24.9,823.5,863.08,652.28
2018,7,25,14,30,894.0,98.0,4.8,24.6,836.0,863.2,654.33
2018,7,25,14,45,884.5,97.0,4.85,24.35,801.5,822.96,628.08
2018,7,25,15,0,875.0,96.0,4.9,24.1,767.0,780.58,600.2
2018,7,25,15,15,863.5,94.5,4.9,24.1,727.5,734.29,568.32
2018,7,25,15,30,852.0,93.0,4.9,24.1,688.0,686.48,534.97
2018,7,25,15,45,824.5,95.0,4.95,23.3,640.0,630.63,494.55
2018,7,25,16,0,797.0,97.0,5.0,22.5,592.0,576.35,454.0
2018,7,25,16,15,764.5,97.0,4.95,22.0,541.0,516.72,407.37
2018,7,25,16,30,732.0,97.0,4.9,21.5,490.0,458.83,360.8
2018,7,25,16,45,690.0,93.5,4.9,21.0,435.0,394.43,308.05
2018,7,25,17,0,648.0,90.0,4.9,20.5,380.0,334.42,257.48
2018,7,25,17,15,578.0,91.5,4.85,20.05,326.0,274.14,206.28
2018,7,25,17,30,508.0,93.0,4.8,19.6,272.0,221.23,161.17
2018,7,25,17,45,432.5,86.0,4.75,19.15,221.5,165.57,114.98
2018,7,25,18,0,357.0,79.0,4.7,18.7,171.0,120.14,79.12
2018,7,25,18,15,286.0,66.0,4.55,18.35,129.0,78.74,49.15
2018,7,25,18,30,215.0,53.0,4.4,18.0,87.0,45.91,29.34
2018,7,25,18,45,167.5,38.5,4.3,17.7,59.5,29.87,19.21
2018,7,25,19,0,120.0,24.0,4.2,17.4,32.0,18.95,2.46
2018,7,25,19,15,72.0,14.5,4.1,17.25,18.0,13.82,0.0
2018,7,25,19,30,24.0,5.0,4.0,17.1,4.0,0.0,0.0
2018,7,25,19,45,12.0,2.5,3.85,16.9,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,26,5,15,0.0,3.5,3.15,15.75,3.5,3.34,0.0
2018,7,26,5,30,0.0,7.0,3.1,16.0,7.0,6.48,0.0
2018,7,26,5,45,0.0,14.5,3.1,16.3,14.5,13.43,5.45
2018,7,26,6,0,0.0,22.0,3.1,16.6,22.0,20.4,11.3
2018,7,26,6,15,0.0,30.0,3.05,17.0,30.0,27.84,17.8
2018,7,26,6,30,0.0,38.0,3.0,17.4,38.0,35.28,24.23
2018,7,26,6,45,0.0,54.5,2.9,17.8,54.5,50.66,37.22
2018,7,26,7,0,0.0,71.0,2.8,18.2,71.0,66.01,50.0
2018,7,26,7,15,0.0,94.5,2.75,18.65,94.5,87.7,67.82
2018,7,26,7,30,0.0,118.0,2.7,19.1,118.0,109.55,85.45
2018,7,26,7,45,0.5,130.5,2.6,19.55,131.0,121.57,94.79
2018,7,26,8,0,1.0,143.0,2.5,20.0,144.0,133.69,104.08
2018,7,26,8,15,2.5,160.0,2.5,20.4,161.5,150.64,117.17
2018,7,26,8,30,4.0,177.0,2.5,20.8,179.0,167.81,130.29
2018,7,26,8,45,9.5,201.0,2.45,21.25,207.0,194.36,150.69
2018,7,26,9,0,15.0,225.0,2.4,21.7,235.0,221.55,171.29
2018,7,26,9,15,27.5,257.0,2.45,22.05,277.0,266.65,205.71
2018,7,26,9,30,40.0,289.0,2.5,22.4,319.0,309.34,237.74
2018,7,26,9,45,52.0,316.0,2.5,22.75,357.5,347.85,266.13
2018,7,26,10,0,64.0,343.0,2.5,23.1,396.0,387.27,294.83
2018,7,26,10,15,107.0,367.5,2.6,23.35,459.5,460.14,348.87
2018,7,26,10,30,150.0,392.0,2.7,23.6,523.0,527.9,398.16
2018,7,26,10,45,211.5,411.5,2.8,23.8,601.0,609.69,457.24
2018,7,26,11,0,273.0,431.0,2.9,24.0,679.0,702.49,522.56
2018,7,26,11,15,268.5,435.0,3.05,24.05,682.5,708.32,526.07
2018,7,26,11,30,264.0,439.0,3.2,24.1,686.0,712.76,529.23
2018,7,26,11,45,313.0,428.0,3.3,24.15,723.0,753.72,559.14
2018,7,26,12,0,362.0,417.0,3.4,24.2,760.0,793.91,588.11
2018,7,26,12,15,324.5,430.5,3.55,24.15,738.0,771.09,571.73
2018,7,26,12,30,287.0,444.0,3.7,24.1,716.0,746.63,554.51
2018,7,26,12,45,248.5,444.5,3.8,24.0,678.5,706.74,526.54
2018,7,26,13,0,210.0,445.0,3.9,23.9,641.0,656.68,491.31
2018,7,26,13,15,272.0,422.0,4.0,23.75,672.0,699.22,524.34
2018,7,26,13,30,334.0,399.0,4.1,23.6,703.0,729.17,548.05
2018,7,26,13,45,334.5,384.5,4.15,23.4,682.5,706.6,533.16
2018,7,26,14,0,335.0,370.0,4.2,23.2,662.0,682.69,517.5
2018,7,26,14,15,421.5,327.5,4.25,22.95,683.0,712.78,542.64
2018,7,26,14,30,508.0,285.0,4.3,22.7,704.0,728.83,557.48
2018,7,26,14,45,496.5,276.5,4.3,22.45,671.5,691.23,531.23
2018,7,26,15,0,485.0,268.0,4.3,22.2,639.0,652.82,504.32
2018,7,26,15,15,560.5,223.0,4.3,22.2,630.0,641.83,498.6
2018,7,26,15,30,636.0,178.0,4.3,22.2,621.0,625.87,488.47
2018,7,26,15,45,666.0,155.5,4.3,21.6,592.5,591.38,464.14
2018,7,26,16,0,696.0,133.0,4.3,21.0,564.0,552.36,435.49
2018,7,26,16,15,680.5,124.5,4.3,20.65,518.0,498.04,393.2
2018,7,26,16,30,665.0,116.0,4.3,20.3,472.0,444.0,349.87
2018,7,26,16,45,633.0,110.5,4.3,19.95,422.5,386.24,302.36
2018,7,26,17,0,601.0,105.0,4.3,19.6,373.0,331.06,255.71
2018,7,26,17,15,574.0,95.5,4.3,19.2,325.5,276.51,208.58
2018,7,26,17,30,547.0,86.0,4.3,18.8,278.0,224.56,162.94
2018,7,26,17,45,514.5,76.0,4.25,18.35,233.5,173.86,118.78
2018,7,26,18,0,482.0,66.0,4.2,17.9,189.0,126.85,79.41
2018,7,26,18,15,415.5,56.5,4.15,17.6,145.5,81.47,46.67
2018,7,26,18,30,349.0,47.0,4.1,17.3,102.0,44.21,26.35
2018,7,26,18,45,262.0,36.0,4.0,17.0,69.0,27.99,17.61
2018,7,26,19,0,175.0,25.0,3.9,16.7,36.0,19.86,1.34
2018,7,26,19,15,102.5,15.0,3.85,16.5,20.0,14.3,0.0
2018,7,26,19,30,30.0,5.0,3.8,16.3,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.8,16.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,5,15,61.5,10.0,4.25,14.9,13.5,9.53,0.0
2018,7,27,5,30,123.0,20.0,4.3,15.2,27.0,15.8,0.0
2018,7,27,5,45,120.5,23.5,4.4,15.5,36.0,17.98,9.13
2018,7,27,6,0,118.0,27.0,4.5,15.8,45.0,21.83,11.59
2018,7,27,6,15,76.5,31.0,4.45,16.15,44.5,32.83,19.26
2018,7,27,6,30,35.0,35.0,4.4,16.5,44.0,37.22,24.4
2018,7,27,6,45,17.5,49.5,4.35,16.85,54.0,49.7,35.83
2018,7,27,7,0,0.0,64.0,4.3,17.2,64.0,59.53,44.76
2018,7,27,7,15,0.0,81.5,4.25,17.55,81.5,75.77,58.2
2018,7,27,7,30,0.0,99.0,4.2,17.9,99.0,92.04,71.45
2018,7,27,7,45,0.0,111.0,4.15,18.25,111.0,103.29,80.39
2018,7,27,8,0,0.0,123.0,4.1,18.6,123.0,114.59,89.24
2018,7,27,8,15,1.0,142.0,4.1,18.9,142.5,133.01,103.82
2018,7,27,8,30,2.0,161.0,4.1,19.2,162.0,151.62,118.38
2018,7,27,8,45,5.5,185.0,4.1,19.55,188.5,176.73,138.02
2018,7,27,9,0,9.0,209.0,4.1,19.9,215.0,202.29,157.8
2018,7,27,9,15,14.0,234.0,4.1,20.15,244.0,230.33,179.41
2018,7,27,9,30,19.0,259.0,4.1,20.4,273.0,258.88,201.21
2018,7,27,9,45,30.5,291.5,4.15,20.7,315.5,306.45,237.6
2018,7,27,10,0,42.0,324.0,4.2,21.0,358.0,350.01,270.42
2018,7,27,10,15,53.5,347.0,4.2,21.2,392.5,384.99,296.51
2018,7,27,10,30,65.0,370.0,4.2,21.4,427.0,420.62,322.85
2018,7,27,10,45,75.0,383.5,4.25,21.6,450.5,445.77,341.25
2018,7,27,11,0,85.0,397.0,4.3,21.8,474.0,471.13,359.75
2018,7,27,11,15,99.5,410.5,4.35,21.95,502.0,500.92,381.68
2018,7,27,11,30,114.0,424.0,4.4,22.1,530.0,540.83,410.73
2018,7,27,11,45,123.5,433.5,4.45,22.2,549.5,561.68,425.79
2018,7,27,12,0,133.0,443.0,4.5,22.3,569.0,582.01,440.53
2018,7,27,12,15,135.0,445.5,4.55,22.3,573.5,587.01,444.2
2018,7,27,12,30,137.0,448.0,4.6,22.3,578.0,591.22,447.43
2018,7,27,12,45,161.0,443.5,4.65,22.35,595.0,609.38,461.54
2018,7,27,13,0,185.0,439.0,4.7,22.4,612.0,626.32,474.71
2018,7,27,13,15,227.0,435.5,4.7,22.35,644.0,660.32,500.67
2018,7,27,13,30,269.0,432.0,4.7,22.3,676.0,701.0,531.01
2018,7,27,13,45,365.5,370.5,4.7,22.25,694.0,721.79,549.71
2018,7,27,14,0,462.0,309.0,4.7,22.2,712.0,745.57,570.28
2018,7,27,14,15,676.5,208.5,4.7,22.05,776.5,821.78,630.99
2018,7,27,14,30,891.0,108.0,4.7,21.9,841.0,871.43,666.91
2018,7,27,14,45,836.5,125.0,4.65,21.75,790.0,816.95,629.2
2018,7,27,15,0,782.0,142.0,4.6,21.6,739.0,759.04,589.19
2018,7,27,15,15,773.5,136.5,4.6,21.6,701.0,713.92,557.7
2018,7,27,15,30,765.0,131.0,4.6,21.6,663.0,667.28,523.32
2018,7,27,15,45,707.0,141.0,4.6,21.2,607.5,603.4,475.32
2018,7,27,16,0,649.0,151.0,4.6,20.8,552.0,542.31,428.45
2018,7,27,16,15,606.5,148.5,4.55,20.5,499.5,481.46,380.78
2018,7,27,16,30,564.0,146.0,4.5,20.2,447.0,423.74,334.5
2018,7,27,16,45,579.5,127.5,4.5,19.85,410.0,379.39,297.64
2018,7,27,17,0,595.0,109.0,4.5,19.5,373.0,332.48,257.2
2018,7,27,17,15,577.5,97.5,4.5,19.05,327.0,279.32,210.97
2018,7,27,17,30,560.0,86.0,4.5,18.6,281.0,227.68,165.22
2018,7,27,17,45,524.5,76.5,4.55,18.1,235.5,176.04,120.31
2018,7,27,18,0,489.0,67.0,4.6,17.6,190.0,128.45,80.55
2018,7,27,18,15,415.5,58.0,4.6,17.2,146.0,82.58,47.74
2018,7,27,18,30,342.0,49.0,4.6,16.8,102.0,44.54,26.97
2018,7,27,18,45,234.5,35.5,4.6,16.35,66.0,27.61,17.22
2018,7,27,19,0,127.0,22.0,4.6,15.9,30.0,17.38,0.0
2018,7,27,19,15,63.5,11.0,4.6,15.7,15.0,10.48,0.0
2018,7,27,19,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,5,15,18.5,7.0,3.45,14.15,8.0,6.67,0.0
2018,7,28,5,30,37.0,14.0,3.5,14.5,16.0,11.88,0.0
2018,7,28,5,45,30.5,21.5,3.5,14.8,24.5,19.26,10.12
2018,7,28,6,0,24.0,29.0,3.5,15.1,33.0,27.33,16.94
2018,7,28,6,15,12.0,40.5,3.4,15.45,42.5,38.45,26.42
2018,7,28,6,30,0.0,52.0,3.3,15.8,52.0,48.34,35.45
2018,7,28,6,45,0.5,74.0,3.15,16.1,74.0,68.54,52.57
2018,7,28,7,0,1.0,96.0,3.0,16.4,96.0,88.97,69.62
2018,7,28,7,15,3.0,119.0,2.9,16.75,120.0,111.02,87.68
2018,7,28,7,30,5.0,142.0,2.8,17.1,144.0,133.48,105.8
2018,7,28,7,45,11.0,163.5,2.7,17.4,169.0,156.64,124.22
2018,7,28,8,0,17.0,185.0,2.6,17.7,194.0,180.58,143.07
2018,7,28,8,15,23.5,208.5,2.55,18.1,222.0,207.41,163.95
2018,7,28,8,30,30.0,232.0,2.5,18.5,250.0,238.16,187.64
2018,7,28,8,45,101.0,250.0,2.45,18.85,318.5,307.54,242.42
2018,7,28,9,0,172.0,268.0,2.4,19.2,387.0,379.67,298.3
2018,7,28,9,15,155.0,303.0,2.45,19.55,415.0,410.53,320.07
2018,7,28,9,30,138.0,338.0,2.5,19.9,443.0,439.77,340.39
2018,7,28,9,45,253.0,341.5,2.5,20.25,544.5,549.87,423.31
2018,7,28,10,0,368.0,345.0,2.5,20.6,646.0,661.26,504.27
2018,7,28,10,15,435.0,333.5,2.6,20.95,702.0,729.52,552.47
2018,7,28,10,30,502.0,322.0,2.7,21.3,758.0,793.43,597.3
2018,7,28,10,45,490.0,337.0,2.75,21.6,771.5,811.61,607.96
2018,7,28,11,0,478.0,352.0,2.8,21.9,785.0,827.28,617.21
2018,7,28,11,15,459.0,364.5,2.9,22.15,786.0,831.21,618.83
2018,7,28,11,30,440.0,377.0,3.0,22.4,787.0,832.54,618.8
2018,7,28,11,45,438.5,382.0,3.1,22.65,793.5,841.38,624.46
2018,7,28,12,0,437.0,387.0,3.2,22.9,800.0,848.13,628.69
2018,7,28,12,15,436.5,387.5,3.3,23.0,800.0,849.31,629.7
2018,7,28,12,30,436.0,388.0,3.4,23.1,800.0,848.37,629.37
2018,7,28,12,45,439.0,383.0,3.5,23.2,795.0,843.37,626.54
2018,7,28,13,0,442.0,378.0,3.6,23.3,790.0,836.26,622.33
2018,7,28,13,15,459.0,362.5,3.7,23.25,784.5,830.26,619.82
2018,7,28,13,30,476.0,347.0,3.8,23.2,779.0,821.72,615.56
2018,7,28,13,45,526.0,313.0,3.85,23.15,779.5,822.89,618.88
2018,7,28,14,0,576.0,279.0,3.9,23.1,780.0,821.04,620.0
2018,7,28,14,15,675.5,226.0,3.95,22.95,795.0,838.81,636.22
2018,7,28,14,30,775.0,173.0,4.0,22.8,810.0,843.75,641.49
2018,7,28,14,45,745.0,177.0,4.05,22.6,768.0,797.76,610.88
2018,7,28,15,0,715.0,181.0,4.1,22.4,726.0,748.41,576.89
2018,7,28,15,15,700.5,175.5,4.1,22.4,686.0,700.99,542.96
2018,7,28,15,30,686.0,170.0,4.1,22.4,646.0,652.77,507.76
2018,7,28,15,45,629.5,174.5,4.1,21.95,589.0,586.8,458.92
2018,7,28,16,0,573.0,179.0,4.1,21.5,532.0,524.44,411.76
2018,7,28,16,15,501.5,178.5,4.1,21.15,469.5,450.95,355.0
2018,7,28,16,30,430.0,178.0,4.1,20.8,407.0,386.42,304.13
2018,7,28,16,45,475.5,151.0,4.05,20.45,380.5,354.34,277.49
2018,7,28,17,0,521.0,124.0,4.0,20.1,354.0,316.66,244.69
2018,7,28,17,15,490.5,111.5,4.0,19.6,306.5,262.81,198.92
2018,7,28,17,30,460.0,99.0,4.0,19.1,259.0,212.09,155.2
2018,7,28,17,45,414.5,88.0,4.0,18.65,214.0,163.1,113.66
2018,7,28,18,0,369.0,77.0,4.0,18.2,169.0,119.36,78.01
2018,7,28,18,15,321.0,64.5,3.95,17.75,131.5,79.52,48.69
2018,7,28,18,30,273.0,52.0,3.9,17.3,94.0,45.46,28.7
2018,7,28,18,45,183.5,37.0,3.9,16.9,60.5,28.84,18.05
2018,7,28,19,0,94.0,22.0,3.9,16.5,27.0,18.27,0.0
2018,7,28,19,15,47.0,11.0,3.9,16.25,13.5,10.48,0.0
2018,7,28,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,5,15,15.5,6.5,3.25,14.75,7.5,6.2,0.0
2018,7,29,5,30,31.0,13.0,3.3,14.9,15.0,11.06,0.0
2018,7,29,5,45,40.0,24.0,3.3,15.1,28.5,21.28,11.6
2018,7,29,6,0,49.0,35.0,3.3,15.3,42.0,31.25,21.49
2018,7,29,6,15,36.5,48.0,3.3,15.55,54.5,46.6,32.36
2018,7,29,6,30,24.0,61.0,3.3,15.8,67.0,59.32,43.65
2018,7,29,6,45,17.0,85.0,3.25,16.05,89.5,81.51,62.81
2018,7,29,7,0,10.0,109.0,3.2,16.3,112.0,102.94,81.04
2018,7,29,7,15,30.5,138.5,3.2,16.65,151.0,137.8,109.3
2018,7,29,7,30,51.0,168.0,3.2,17.0,190.0,175.28,139.54
2018,7,29,7,45,51.0,185.0,3.15,17.3,209.5,195.1,155.38
2018,7,29,8,0,51.0,202.0,3.1,17.6,229.0,214.9,170.95
2018,7,29,8,15,39.5,215.0,3.05,17.9,237.0,224.72,178.18
2018,7,29,8,30,28.0,228.0,3.0,18.2,245.0,233.25,184.18
2018,7,29,8,45,42.5,258.5,3.0,18.5,286.5,274.05,215.86
2018,7,29,9,0,57.0,289.0,3.0,18.8,328.0,316.43,248.26
2018,7,29,9,15,78.0,316.5,3.0,18.95,373.5,362.05,283.03
2018,7,29,9,30,99.0,344.0,3.0,19.1,419.0,409.48,318.71
2018,7,29,9,45,175.5,354.0,3.0,19.25,494.5,493.02,382.46
2018,7,29,10,0,252.0,364.0,3.0,19.4,570.0,582.67,449.14
2018,7,29,10,15,328.5,357.0,3.0,19.5,635.5,652.62,500.66
2018,7,29,10,30,405.0,350.0,3.0,19.6,701.0,733.65,559.02
2018,7,29,10,45,355.0,378.0,3.05,19.65,691.5,719.31,546.57
2018,7,29,11,0,305.0,406.0,3.1,19.7,682.0,709.08,537.47
2018,7,29,11,15,313.0,417.0,3.15,19.7,704.5,734.68,555.51
2018,7,29,11,30,321.0,428.0,3.2,19.7,727.0,759.17,572.47
2018,7,29,11,45,344.0,405.5,3.25,19.7,728.0,763.07,576.18
2018,7,29,12,0,367.0,383.0,3.3,19.7,729.0,765.62,579.16
2018,7,29,12,15,310.5,397.5,3.35,19.7,690.5,724.76,548.91
2018,7,29,12,30,254.0,412.0,3.4,19.7,652.0,682.34,517.53
2018,7,29,12,45,374.0,383.5,3.5,19.65,733.5,770.81,584.59
2018,7,29,13,0,494.0,355.0,3.6,19.6,815.0,865.2,653.49
2018,7,29,13,15,456.5,361.0,3.65,19.55,781.0,826.86,625.91
2018,7,29,13,30,419.0,367.0,3.7,19.5,747.0,787.57,598.39
2018,7,29,13,45,282.0,391.5,3.75,19.4,644.5,665.93,509.27
2018,7,29,14,0,145.0,416.0,3.8,19.3,542.0,549.13,421.47
2018,7,29,14,15,111.0,394.0,3.85,19.2,488.5,491.64,379.3
2018,7,29,14,30,77.0,372.0,3.9,19.1,435.0,428.2,331.79
2018,7,29,14,45,75.0,351.5,3.9,19.0,411.0,402.62,313.28
2018,7,29,15,0,73.0,331.0,3.9,18.9,387.0,377.05,294.49
2018,7,29,15,15,72.0,312.0,3.9,18.9,364.5,353.74,277.19
2018,7,29,15,30,71.0,293.0,3.9,18.9,342.0,330.41,259.71
2018,7,29,15,45,75.5,273.5,4.05,18.7,322.5,310.12,244.84
2018,7,29,16,0,80.0,254.0,4.2,18.5,303.0,289.32,229.32
2018,7,29,16,15,255.5,196.0,4.3,18.25,334.5,330.52,264.41
2018,7,29,16,30,431.0,138.0,4.4,18.0,366.0,348.52,278.78
2018,7,29,16,45,485.5,127.0,4.45,17.75,359.5,335.69,266.26
2018,7,29,17,0,540.0,116.0,4.5,17.5,353.0,318.16,248.55
2018,7,29,17,15,520.5,104.0,4.5,17.2,309.0,266.95,203.7
2018,7,29,17,30,501.0,92.0,4.5,16.9,265.0,217.56,159.82
2018,7,29,17,45,452.0,82.0,4.5,16.55,218.5,164.82,114.56
2018,7,29,18,0,403.0,72.0,4.5,16.2,172.0,119.34,77.14
2018,7,29,18,15,328.5,60.5,4.35,16.0,129.5,76.39,46.19
2018,7,29,18,30,254.0,49.0,4.2,15.8,87.0,42.4,26.74
2018,7,29,18,45,173.5,34.5,4.1,15.55,56.0,26.85,16.36
2018,7,29,19,0,93.0,20.0,4.0,15.3,25.0,15.8,0.0
2018,7,29,19,15,46.5,10.0,3.95,15.2,12.5,9.53,0.0
2018,7,29,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,5,15,33.5,9.0,3.45,14.25,10.5,8.58,0.0
2018,7,30,5,30,67.0,18.0,3.5,14.5,21.0,15.06,0.0
2018,7,30,5,45,132.5,36.5,3.6,14.75,52.0,29.73,18.22
2018,7,30,6,0,198.0,55.0,3.7,15.0,83.0,46.05,34.28
2018,7,30,6,15,144.5,59.0,3.65,15.35,84.0,61.04,40.6
2018,7,30,6,30,91.0,63.0,3.6,15.7,85.0,69.32,49.11
2018,7,30,6,45,45.5,75.5,3.55,16.1,86.5,78.47,59.05
2018,7,30,7,0,0.0,88.0,3.5,16.5,88.0,81.47,63.35
2018,7,30,7,15,0.0,104.0,3.4,16.85,104.0,96.41,75.61
2018,7,30,7,30,0.0,120.0,3.3,17.2,120.0,111.43,87.72
2018,7,30,7,45,2.0,139.0,3.2,17.6,140.0,130.15,102.65
2018,7,30,8,0,4.0,158.0,3.1,18.0,160.0,149.2,117.65
2018,7,30,8,15,11.5,185.0,3.05,18.4,192.0,179.0,141.17
2018,7,30,8,30,19.0,212.0,3.0,18.8,224.0,209.75,165.13
2018,7,30,8,45,40.0,247.5,2.95,19.2,274.5,261.95,205.87
2018,7,30,9,0,61.0,283.0,2.9,19.6,325.0,313.47,245.34
2018,7,30,9,15,118.5,312.0,2.9,19.9,399.5,393.24,306.68
2018,7,30,9,30,176.0,341.0,2.9,20.2,474.0,472.55,366.3
2018,7,30,9,45,232.5,351.5,2.9,20.5,536.0,543.96,418.97
2018,7,30,10,0,289.0,362.0,2.9,20.8,598.0,612.33,468.52
2018,7,30,10,15,303.5,368.5,3.0,21.1,624.0,642.67,489.55
2018,7,30,10,30,318.0,375.0,3.1,21.4,650.0,672.75,510.45
2018,7,30,10,45,309.0,389.5,3.15,21.65,662.5,688.58,520.33
2018,7,30,11,0,300.0,404.0,3.2,21.9,675.0,702.77,529.11
2018,7,30,11,15,324.0,411.5,3.25,22.05,708.5,740.27,555.33
2018,7,30,11,30,348.0,419.0,3.3,22.2,742.0,777.11,580.73
2018,7,30,11,45,365.5,413.0,3.35,22.35,755.0,792.66,591.5
