Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,6,15,310.0,37.0,1.95,16.25,78.5,52.14,26.71
2018,8,29,6,30,421.0,49.0,2.0,16.7,119.0,98.75,58.14
2018,8,29,6,45,380.0,65.5,2.05,17.1,146.0,134.14,90.59
2018,8,29,7,0,339.0,82.0,2.1,17.5,173.0,165.57,121.11
2018,8,29,7,15,312.5,107.5,2.1,17.85,205.0,204.98,157.07
2018,8,29,7,30,286.0,133.0,2.1,18.2,237.0,237.64,186.28
2018,8,29,7,45,296.5,153.5,2.05,18.5,276.0,280.64,222.15
2018,8,29,8,0,307.0,174.0,2.0,18.8,315.0,324.55,257.71
2018,8,29,8,15,312.0,195.0,2.05,19.15,352.0,366.76,291.02
2018,8,29,8,30,317.0,216.0,2.1,19.5,389.0,409.01,323.47
2018,8,29,8,45,271.5,237.5,2.15,19.85,394.5,419.22,330.16
2018,8,29,9,0,226.0,259.0,2.2,20.2,400.0,417.22,327.31
2018,8,29,9,15,188.0,273.5,2.25,20.5,396.0,415.26,324.42
2018,8,29,9,30,150.0,288.0,2.3,20.8,392.0,409.46,318.41
2018,8,29,9,45,228.0,286.5,2.35,21.1,454.0,487.48,377.87
2018,8,29,10,0,306.0,285.0,2.4,21.4,516.0,562.0,433.25
2018,8,29,10,15,348.0,310.5,2.45,21.6,583.0,637.09,486.68
2018,8,29,10,30,390.0,336.0,2.5,21.8,650.0,713.54,539.92
2018,8,29,10,45,368.5,353.5,2.6,22.05,656.5,722.67,544.49
2018,8,29,11,0,347.0,371.0,2.7,22.3,663.0,729.33,547.83
2018,8,29,11,15,318.0,378.5,2.75,22.4,649.5,715.77,537.26
2018,8,29,11,30,289.0,386.0,2.8,22.5,636.0,699.89,525.21
2018,8,29,11,45,322.0,364.0,2.9,22.65,645.0,712.65,535.58
2018,8,29,12,0,355.0,342.0,3.0,22.8,654.0,724.24,544.99
2018,8,29,12,15,414.0,330.5,3.0,22.8,693.5,783.89,587.61
2018,8,29,12,30,473.0,319.0,3.0,22.8,733.0,829.42,619.98
2018,8,29,12,45,455.5,331.5,3.05,22.85,727.0,820.86,613.39
2018,8,29,13,0,438.0,344.0,3.1,22.9,721.0,810.33,605.91
2018,8,29,13,15,463.5,326.0,3.1,22.85,717.5,808.45,606.08
2018,8,29,13,30,489.0,308.0,3.1,22.8,714.0,803.57,604.15
2018,8,29,13,45,562.5,264.0,3.15,22.75,718.5,812.82,613.87
2018,8,29,14,0,636.0,220.0,3.2,22.7,723.0,820.02,621.9
2018,8,29,14,15,756.5,160.5,3.15,22.6,735.5,840.95,637.92
2018,8,29,14,30,877.0,101.0,3.1,22.5,748.0,842.6,639.95
2018,8,29,14,45,865.5,99.0,3.05,22.35,710.0,797.77,609.98
2018,8,29,15,0,854.0,97.0,3.0,22.2,672.0,750.99,578.67
2018,8,29,15,15,839.0,95.0,3.0,22.2,629.5,703.34,546.24
2018,8,29,15,30,824.0,93.0,3.0,22.2,587.0,650.79,508.22
2018,8,29,15,45,803.0,90.0,2.9,21.8,539.5,592.69,464.89
2018,8,29,16,0,782.0,87.0,2.8,21.4,492.0,534.7,420.35
2018,8,29,16,15,753.0,84.0,2.8,21.1,441.5,473.12,371.7
2018,8,29,16,30,724.0,81.0,2.8,20.8,391.0,413.16,322.67
2018,8,29,16,45,684.0,77.0,2.75,20.5,339.0,349.51,269.24
2018,8,29,17,0,644.0,73.0,2.7,20.2,287.0,289.71,217.56
2018,8,29,17,15,587.0,67.0,2.65,19.8,236.0,227.33,163.61
2018,8,29,17,30,530.0,61.0,2.6,19.4,185.0,171.34,115.28
2018,8,29,17,45,442.5,52.5,2.55,19.05,138.0,115.28,70.27
2018,8,29,18,0,355.0,44.0,2.5,18.7,91.0,70.12,37.98
2018,8,29,18,15,239.0,31.0,2.45,18.35,56.5,29.9,12.48
2018,8,29,18,30,123.0,18.0,2.4,18.0,22.0,17.16,0.0
2018,8,29,18,45,61.5,9.0,2.35,17.65,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.65,16.55,2.5,2.38,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,4.62,0.0
2018,8,30,6,15,0.0,11.0,1.65,17.05,11.0,10.18,2.53
2018,8,30,6,30,0.0,17.0,1.6,17.3,17.0,15.75,7.49
2018,8,30,6,45,0.0,23.5,1.6,17.6,23.5,21.79,12.75
2018,8,30,7,0,0.0,30.0,1.6,17.9,30.0,27.83,17.94
2018,8,30,7,15,0.0,36.5,1.5,18.05,36.5,33.88,23.08
2018,8,30,7,30,0.0,43.0,1.4,18.2,43.0,39.94,28.13
2018,8,30,7,45,0.0,45.0,1.35,18.35,45.0,41.81,29.6
2018,8,30,8,0,0.0,47.0,1.3,18.5,47.0,43.68,31.04
2018,8,30,8,15,12.0,78.5,1.25,18.7,85.0,81.1,62.03
2018,8,30,8,30,24.0,110.0,1.2,18.9,123.0,119.46,93.26
2018,8,30,8,45,18.0,113.0,1.15,19.1,123.0,119.88,93.12
2018,8,30,9,0,12.0,116.0,1.1,19.3,123.0,116.81,90.2
2018,8,30,9,15,7.5,136.0,1.1,19.6,140.5,133.13,102.79
2018,8,30,9,30,3.0,156.0,1.1,19.9,158.0,149.14,114.91
2018,8,30,9,45,4.0,162.0,1.15,20.15,165.0,155.87,119.88
2018,8,30,10,0,5.0,168.0,1.2,20.4,172.0,162.69,124.93
2018,8,30,10,15,6.0,173.0,1.3,20.65,178.0,168.6,129.3
2018,8,30,10,30,7.0,178.0,1.4,20.9,184.0,174.57,133.72
2018,8,30,10,45,10.5,217.5,1.5,21.1,226.5,216.45,165.99
2018,8,30,11,0,14.0,257.0,1.6,21.3,269.0,258.83,198.09
2018,8,30,11,15,12.5,246.5,1.75,21.45,257.0,247.32,189.01
2018,8,30,11,30,11.0,236.0,1.9,21.6,245.0,235.73,180.08
2018,8,30,11,45,30.5,286.5,2.0,21.75,313.0,315.63,241.26
2018,8,30,12,0,50.0,337.0,2.1,21.9,381.0,387.93,295.23
2018,8,30,12,15,86.0,379.5,2.2,22.0,454.5,468.86,355.29
2018,8,30,12,30,122.0,422.0,2.3,22.1,528.0,562.51,423.05
2018,8,30,12,45,137.0,419.5,2.45,22.2,537.5,573.52,431.32
2018,8,30,13,0,152.0,417.0,2.6,22.3,547.0,583.53,439.44
2018,8,30,13,15,140.5,404.0,2.7,22.25,522.5,555.6,419.85
2018,8,30,13,30,129.0,391.0,2.8,22.2,498.0,527.46,400.15
2018,8,30,13,45,185.0,351.0,2.9,22.2,499.5,533.17,407.38
2018,8,30,14,0,241.0,311.0,3.0,22.2,501.0,545.94,419.34
2018,8,30,14,15,491.5,231.0,3.1,22.1,598.0,680.66,524.47
2018,8,30,14,30,742.0,151.0,3.2,22.0,695.0,790.55,606.69
2018,8,30,14,45,781.5,130.0,3.35,21.9,677.0,767.66,591.82
2018,8,30,15,0,821.0,109.0,3.5,21.8,659.0,741.81,575.66
2018,8,30,15,15,805.0,106.0,3.5,21.8,616.0,689.89,539.49
2018,8,30,15,30,789.0,103.0,3.5,21.8,573.0,637.06,500.33
2018,8,30,15,45,766.0,100.5,3.7,21.35,526.0,579.87,458.12
2018,8,30,16,0,743.0,98.0,3.9,20.9,479.0,523.06,414.64
2018,8,30,16,15,711.5,94.0,3.95,20.55,428.5,461.32,365.37
2018,8,30,16,30,680.0,90.0,4.0,20.2,378.0,401.27,315.87
2018,8,30,16,45,636.5,85.0,4.1,19.85,326.5,337.93,262.44
2018,8,30,17,0,593.0,80.0,4.2,19.5,275.0,278.72,211.12
2018,8,30,17,15,533.5,73.0,4.2,19.05,225.0,217.76,158.28
2018,8,30,17,30,474.0,66.0,4.2,18.6,175.0,163.6,111.57
2018,8,30,17,45,386.0,56.0,4.25,18.2,129.5,109.67,68.33
2018,8,30,18,0,298.0,46.0,4.3,17.8,84.0,65.43,36.46
2018,8,30,18,15,194.0,31.0,4.25,17.5,51.5,28.48,11.18
2018,8,30,18,30,90.0,16.0,4.2,17.2,19.0,15.25,0.0
2018,8,30,18,45,45.0,8.0,4.1,16.9,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,5,45,0.0,3.5,3.45,15.4,3.5,3.34,0.0
2018,8,31,6,0,0.0,7.0,3.6,15.7,7.0,6.48,0.0
2018,8,31,6,15,0.0,14.0,3.55,16.05,14.0,12.97,4.74
2018,8,31,6,30,0.0,21.0,3.5,16.4,21.0,19.47,10.6
2018,8,31,6,45,0.0,30.5,3.45,16.7,30.5,28.3,18.27
2018,8,31,7,0,0.0,40.0,3.4,17.0,40.0,37.14,25.87
2018,8,31,7,15,0.0,51.0,3.3,17.4,51.0,47.39,34.53
2018,8,31,7,30,0.0,62.0,3.2,17.8,62.0,57.66,43.06
2018,8,31,7,45,0.0,84.5,3.05,18.15,84.5,78.75,60.48
2018,8,31,8,0,0.0,107.0,2.9,18.5,107.0,100.04,77.77
2018,8,31,8,15,21.0,146.0,2.75,19.0,157.5,151.76,119.76
2018,8,31,8,30,42.0,185.0,2.6,19.5,208.0,204.2,161.52
2018,8,31,8,45,86.5,228.0,2.5,20.0,280.0,278.42,219.98
2018,8,31,9,0,131.0,271.0,2.4,20.5,352.0,364.57,286.0
2018,8,31,9,15,195.5,287.0,2.3,21.0,417.5,435.44,339.42
2018,8,31,9,30,260.0,303.0,2.2,21.5,483.0,520.09,401.53
2018,8,31,9,45,335.0,300.5,2.1,22.0,544.5,590.53,452.17
2018,8,31,10,0,410.0,298.0,2.0,22.5,606.0,674.71,510.92
2018,8,31,10,15,459.0,292.0,2.05,22.9,649.0,727.31,546.99
2018,8,31,10,30,508.0,286.0,2.1,23.3,692.0,780.87,583.39
2018,8,31,10,45,492.5,300.5,2.1,23.75,703.0,795.49,590.76
2018,8,31,11,0,477.0,315.0,2.1,24.2,714.0,807.34,596.56
2018,8,31,11,15,457.5,329.0,2.3,24.35,717.0,812.07,599.78
2018,8,31,11,30,438.0,343.0,2.5,24.5,720.0,814.1,601.19
2018,8,31,11,45,438.5,346.0,2.7,24.7,726.0,822.29,607.31
2018,8,31,12,0,439.0,349.0,2.9,24.9,732.0,828.34,611.95
2018,8,31,12,15,454.5,342.5,3.15,24.9,738.0,837.51,620.04
2018,8,31,12,30,470.0,336.0,3.4,24.9,744.0,844.4,626.57
2018,8,31,12,45,476.5,329.5,3.65,24.9,739.5,839.9,625.18
2018,8,31,13,0,483.0,323.0,3.9,24.9,735.0,833.04,622.21
2018,8,31,13,15,497.5,310.0,4.15,24.75,727.0,824.77,618.91
2018,8,31,13,30,512.0,297.0,4.4,24.6,719.0,813.78,613.65
2018,8,31,13,45,587.5,252.0,4.65,24.5,722.5,825.9,626.64
2018,8,31,14,0,663.0,207.0,4.9,24.4,726.0,829.97,633.95
2018,8,31,14,15,777.0,148.0,5.1,24.1,732.5,840.66,644.34
2018,8,31,14,30,891.0,89.0,5.3,23.8,739.0,839.27,646.27
2018,8,31,14,45,881.5,87.5,5.45,23.55,702.5,795.89,617.72
2018,8,31,15,0,872.0,86.0,5.6,23.3,666.0,750.36,587.33
2018,8,31,15,15,858.0,83.5,5.6,23.3,623.0,698.69,550.75
2018,8,31,15,30,844.0,81.0,5.6,23.3,580.0,645.79,511.62
2018,8,31,15,45,827.0,78.0,5.7,22.55,533.5,589.6,469.54
2018,8,31,16,0,810.0,75.0,5.8,21.8,487.0,534.67,426.84
2018,8,31,16,15,785.5,72.0,5.75,21.35,437.5,473.89,377.27
2018,8,31,16,30,761.0,69.0,5.7,20.9,388.0,414.21,326.98
2018,8,31,16,45,724.5,65.0,5.65,20.45,336.0,350.31,271.91
2018,8,31,17,0,688.0,61.0,5.6,20.0,284.0,289.58,218.1
2018,8,31,17,15,566.0,58.5,5.45,19.45,220.0,210.7,151.49
2018,8,31,17,30,444.0,56.0,5.3,18.9,156.0,146.74,98.77
2018,8,31,17,45,399.5,47.0,5.15,18.4,119.0,101.93,61.31
2018,8,31,18,0,355.0,38.0,5.0,17.9,82.0,62.62,32.15
2018,8,31,18,15,245.0,27.5,4.9,17.5,51.0,26.57,8.41
2018,8,31,18,30,135.0,17.0,4.8,17.1,20.0,16.2,0.0
2018,8,31,18,45,67.5,8.5,4.7,16.75,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,1,5,45,75.0,11.5,2.45,15.35,16.0,10.96,0.0
2018,9,1,6,0,150.0,23.0,2.5,15.7,32.0,18.25,0.0
2018,9,1,6,15,257.5,36.5,2.4,16.05,70.0,48.05,24.66
2018,9,1,6,30,365.0,50.0,2.3,16.4,108.0,93.47,56.09
2018,9,1,6,45,309.5,68.0,2.15,16.75,130.0,124.19,85.32
2018,9,1,7,0,254.0,86.0,2.0,17.1,152.0,147.05,108.88
2018,9,1,7,15,222.0,112.5,1.85,17.55,179.5,179.99,139.01
2018,9,1,7,30,190.0,139.0,1.7,18.0,207.0,205.96,162.13
2018,9,1,7,45,211.0,160.0,1.6,18.45,246.5,251.59,199.35
2018,9,1,8,0,232.0,181.0,1.5,18.9,286.0,296.34,234.93
2018,9,1,8,15,248.5,201.0,1.5,19.35,325.0,339.73,268.72
2018,9,1,8,30,265.0,221.0,1.5,19.8,364.0,384.52,302.74
2018,9,1,8,45,284.5,239.5,1.45,20.25,405.0,430.92,337.03
2018,9,1,9,0,304.0,258.0,1.4,20.7,446.0,478.61,371.38
2018,9,1,9,15,342.5,268.0,1.55,21.05,493.0,532.57,411.03
2018,9,1,9,30,381.0,278.0,1.7,21.4,540.0,588.88,451.71
2018,9,1,9,45,404.5,284.5,1.85,21.75,575.5,640.13,487.78
2018,9,1,10,0,428.0,291.0,2.0,22.1,611.0,683.46,518.01
2018,9,1,10,15,461.5,290.0,2.15,22.3,647.5,727.93,549.44
2018,9,1,10,30,495.0,289.0,2.3,22.5,684.0,772.5,580.64
2018,9,1,10,45,503.0,296.0,2.45,22.75,706.5,801.1,599.88
2018,9,1,11,0,511.0,303.0,2.6,23.0,729.0,827.94,617.96
2018,9,1,11,15,477.0,322.0,2.8,23.1,725.0,824.25,614.84
2018,9,1,11,30,443.0,341.0,3.0,23.2,721.0,817.33,609.7
2018,9,1,11,45,445.5,342.5,3.15,23.35,727.0,825.96,616.0
2018,9,1,12,0,448.0,344.0,3.3,23.5,733.0,832.47,620.77
2018,9,1,12,15,454.0,341.0,3.45,23.5,734.5,835.65,623.88
2018,9,1,12,30,460.0,338.0,3.6,23.5,736.0,836.59,625.54
2018,9,1,12,45,464.5,331.5,3.7,23.55,730.0,830.13,621.87
2018,9,1,13,0,469.0,325.0,3.8,23.6,724.0,821.38,616.7
2018,9,1,13,15,476.5,315.0,3.95,23.5,713.0,809.62,610.2
2018,9,1,13,30,484.0,305.0,4.1,23.4,702.0,795.47,602.01
2018,9,1,13,45,542.0,270.0,4.2,23.35,702.5,799.45,607.8
2018,9,1,14,0,600.0,235.0,4.3,23.3,703.0,801.7,612.12
2018,9,1,14,15,692.0,191.0,4.35,23.1,709.5,815.52,625.18
2018,9,1,14,30,784.0,147.0,4.4,22.9,716.0,816.44,627.53
2018,9,1,14,45,774.0,142.0,4.45,22.7,679.0,772.21,597.9
2018,9,1,15,0,764.0,137.0,4.5,22.5,642.0,728.43,568.51
2018,9,1,15,15,745.5,133.0,4.5,22.5,599.0,675.63,529.84
2018,9,1,15,30,727.0,129.0,4.5,22.5,556.0,622.33,489.96
2018,9,1,15,45,707.0,123.0,4.55,21.9,510.0,565.84,447.94
2018,9,1,16,0,687.0,117.0,4.6,21.3,464.0,509.64,404.71
2018,9,1,16,15,659.0,110.5,4.6,20.85,414.5,449.55,356.64
2018,9,1,16,30,631.0,104.0,4.6,20.4,365.0,391.24,308.48
2018,9,1,16,45,591.5,96.0,4.55,19.95,314.5,329.15,255.99
2018,9,1,17,0,552.0,88.0,4.5,19.5,264.0,270.87,205.44
2018,9,1,17,15,493.5,78.5,4.45,19.0,214.0,210.3,153.1
2018,9,1,17,30,435.0,69.0,4.4,18.5,164.0,154.94,105.68
2018,9,1,17,45,351.5,56.0,4.35,17.95,119.5,101.79,63.21
2018,9,1,18,0,268.0,43.0,4.3,17.4,75.0,59.02,32.37
2018,9,1,18,15,170.5,28.5,4.25,17.05,45.0,24.87,6.08
2018,9,1,18,30,73.0,14.0,4.2,16.7,15.0,13.34,0.0
2018,9,1,18,45,36.5,7.0,4.2,16.4,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,5,45,54.5,11.0,1.8,14.6,14.0,10.48,0.0
2018,9,2,6,0,109.0,22.0,1.8,14.9,28.0,17.44,0.0
2018,9,2,6,15,204.5,38.0,1.7,15.35,64.5,46.46,24.92
2018,9,2,6,30,300.0,54.0,1.6,15.8,101.0,88.28,54.65
2018,9,2,6,45,303.5,70.0,1.55,16.2,133.0,125.22,86.49
2018,9,2,7,0,307.0,86.0,1.5,16.6,165.0,162.55,119.91
2018,9,2,7,15,298.0,107.0,1.45,17.05,197.5,198.25,152.15
2018,9,2,7,30,289.0,128.0,1.4,17.5,230.0,234.97,184.2
2018,9,2,7,45,305.0,147.0,1.35,17.95,270.0,279.09,220.73
2018,9,2,8,0,321.0,166.0,1.3,18.4,310.0,324.71,257.34
2018,9,2,8,15,321.5,188.5,1.3,18.85,346.5,366.85,290.16
2018,9,2,8,30,322.0,211.0,1.3,19.3,383.0,408.53,321.58
2018,9,2,8,45,339.5,228.0,1.35,19.8,423.5,454.95,356.04
2018,9,2,9,0,357.0,245.0,1.4,20.3,464.0,502.31,390.34
2018,9,2,9,15,370.0,260.5,1.4,20.8,501.0,545.52,420.55
2018,9,2,9,30,383.0,276.0,1.4,21.3,538.0,588.8,450.14
2018,9,2,9,45,388.5,289.5,1.45,21.8,567.5,623.74,473.47
2018,9,2,10,0,394.0,303.0,1.5,22.3,597.0,657.79,495.87
2018,9,2,10,15,433.0,300.0,1.55,22.65,634.5,713.35,533.86
2018,9,2,10,30,472.0,297.0,1.6,23.0,672.0,760.13,565.28
2018,9,2,10,45,491.0,299.5,1.6,23.35,699.0,793.84,586.62
2018,9,2,11,0,510.0,302.0,1.6,23.7,726.0,826.28,606.99
2018,9,2,11,15,470.0,324.5,1.7,23.95,720.5,820.33,601.5
2018,9,2,11,30,430.0,347.0,1.8,24.2,715.0,810.95,594.1
2018,9,2,11,45,430.0,348.5,1.95,24.4,718.5,816.94,598.84
2018,9,2,12,0,430.0,350.0,2.1,24.6,722.0,820.83,602.03
2018,9,2,12,15,430.5,349.0,2.25,24.65,721.0,820.5,602.87
2018,9,2,12,30,431.0,348.0,2.4,24.7,720.0,818.05,602.32
2018,9,2,12,45,434.5,342.0,2.55,24.75,713.5,811.29,599.08
2018,9,2,13,0,438.0,336.0,2.7,24.8,707.0,802.37,594.39
2018,9,2,13,15,444.5,325.5,2.85,24.7,695.5,789.56,587.53
2018,9,2,13,30,451.0,315.0,3.0,24.6,684.0,774.51,579.08
2018,9,2,13,45,519.0,276.0,3.15,24.5,688.0,784.27,589.6
2018,9,2,14,0,587.0,237.0,3.3,24.4,692.0,791.63,598.13
2018,9,2,14,15,679.0,192.0,3.45,24.15,698.0,804.7,611.35
2018,9,2,14,30,771.0,147.0,3.6,23.9,704.0,804.75,613.7
2018,9,2,14,45,758.0,143.5,3.7,23.65,667.0,762.82,586.3
2018,9,2,15,0,745.0,140.0,3.8,23.4,630.0,716.4,555.23
2018,9,2,15,15,726.0,136.0,3.8,23.4,587.0,664.02,517.21
2018,9,2,15,30,707.0,132.0,3.8,23.4,544.0,611.23,478.06
2018,9,2,15,45,684.0,126.5,3.9,22.7,497.5,554.39,436.3
2018,9,2,16,0,661.0,121.0,4.0,22.0,451.0,498.19,393.57
2018,9,2,16,15,619.5,115.5,3.95,21.5,399.0,433.79,342.51
2018,9,2,16,30,578.0,110.0,3.9,21.0,347.0,372.74,292.69
2018,9,2,16,45,526.5,101.5,3.85,20.45,294.5,308.67,239.41
2018,9,2,17,0,475.0,93.0,3.8,19.9,242.0,247.77,187.74
2018,9,2,17,15,411.5,81.0,3.75,19.3,193.0,188.58,137.47
2018,9,2,17,30,348.0,69.0,3.7,18.7,144.0,136.92,94.03
2018,9,2,17,45,274.0,55.0,3.65,18.1,104.0,89.72,56.5
2018,9,2,18,0,200.0,41.0,3.6,17.5,64.0,51.78,28.83
2018,9,2,18,15,117.5,25.0,3.5,17.15,37.0,20.99,2.56
2018,9,2,18,30,35.0,9.0,3.4,16.8,10.0,8.58,0.0
2018,9,2,18,45,17.5,4.5,3.35,16.45,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,45,47.5,9.0,1.9,14.35,11.5,8.58,0.0
2018,9,3,6,0,95.0,18.0,2.0,14.7,23.0,14.17,0.0
2018,9,3,6,15,121.0,26.0,2.0,15.1,40.0,30.87,15.02
2018,9,3,6,30,147.0,34.0,2.0,15.5,57.0,51.02,30.5
2018,9,3,6,45,73.5,45.5,2.0,15.85,57.0,57.23,39.6
2018,9,3,7,0,0.0,57.0,2.0,16.2,57.0,53.01,39.37
2018,9,3,7,15,0.0,74.0,1.95,16.6,74.0,68.96,52.84
2018,9,3,7,30,0.0,91.0,1.9,17.0,91.0,85.0,66.12
2018,9,3,7,45,2.5,117.0,1.9,17.45,118.0,110.8,87.21
2018,9,3,8,0,5.0,143.0,1.9,17.9,145.0,137.08,108.33
2018,9,3,8,15,14.0,169.0,1.85,18.3,176.0,167.33,132.39
2018,9,3,8,30,23.0,195.0,1.8,18.7,207.0,198.7,156.98
2018,9,3,8,45,40.0,225.0,1.8,19.1,248.5,246.16,194.03
2018,9,3,9,0,57.0,255.0,1.8,19.5,290.0,290.7,228.11
2018,9,3,9,15,107.0,279.5,1.8,19.9,350.5,355.58,278.02
2018,9,3,9,30,157.0,304.0,1.8,20.3,411.0,433.44,336.39
2018,9,3,9,45,251.5,311.5,1.85,20.65,493.5,535.09,412.1
2018,9,3,10,0,346.0,319.0,1.9,21.0,576.0,634.06,483.66
2018,9,3,10,15,386.5,317.5,1.95,21.3,615.0,680.79,516.03
2018,9,3,10,30,427.0,316.0,2.0,21.6,654.0,738.89,555.99
2018,9,3,10,45,440.0,319.5,2.05,21.9,676.0,766.95,574.26
2018,9,3,11,0,453.0,323.0,2.1,22.2,698.0,793.66,591.76
2018,9,3,11,15,418.0,345.0,2.15,22.4,695.5,790.98,588.06
2018,9,3,11,30,383.0,367.0,2.2,22.6,693.0,774.7,575.65
2018,9,3,11,45,399.5,361.0,2.3,22.8,703.5,799.61,593.09
2018,9,3,12,0,416.0,355.0,2.4,23.0,714.0,812.16,602.05
2018,9,3,12,15,421.0,352.0,2.45,23.05,714.5,814.24,603.76
2018,9,3,12,30,426.0,349.0,2.5,23.1,715.0,814.2,604.2
2018,9,3,12,45,434.5,341.0,2.6,23.15,710.5,810.32,602.65
2018,9,3,13,0,443.0,333.0,2.7,23.2,706.0,804.18,599.62
2018,9,3,13,15,448.5,322.5,2.8,23.1,693.5,790.26,591.63
2018,9,3,13,30,454.0,312.0,2.9,23.0,681.0,774.12,582.13
2018,9,3,13,45,512.5,276.5,3.0,22.9,681.5,778.54,588.49
2018,9,3,14,0,571.0,241.0,3.1,22.8,682.0,777.61,590.94
2018,9,3,14,15,667.5,193.5,3.25,22.55,688.0,795.68,608.01
2018,9,3,14,30,764.0,146.0,3.4,22.3,694.0,796.98,611.28
2018,9,3,14,45,750.5,142.5,3.5,22.0,657.0,754.85,583.71
2018,9,3,15,0,737.0,139.0,3.6,21.7,620.0,708.32,552.39
2018,9,3,15,15,718.0,135.0,3.6,21.7,577.5,656.25,514.37
2018,9,3,15,30,699.0,131.0,3.6,21.7,535.0,603.82,475.22
2018,9,3,15,45,656.5,130.0,3.65,20.95,484.0,540.29,427.88
2018,9,3,16,0,614.0,129.0,3.7,20.2,433.0,479.35,381.1
2018,9,3,16,15,484.5,118.5,3.65,19.75,342.5,365.77,291.45
2018,9,3,16,30,355.0,108.0,3.6,19.3,252.0,269.46,213.82
2018,9,3,16,45,233.5,92.0,3.5,18.9,181.5,181.07,141.74
2018,9,3,17,0,112.0,76.0,3.4,18.5,111.0,109.61,83.74
2018,9,3,17,15,190.0,74.0,3.3,18.05,119.5,121.87,90.32
2018,9,3,17,30,268.0,72.0,3.2,17.6,128.0,123.55,86.5
2018,9,3,17,45,225.0,55.5,3.05,17.15,93.5,83.16,53.34
2018,9,3,18,0,182.0,39.0,2.9,16.7,59.0,48.24,26.57
2018,9,3,18,15,106.0,23.5,2.8,16.45,33.5,19.29,0.0
2018,9,3,18,30,30.0,8.0,2.7,16.2,8.0,7.63,0.0
2018,9,3,18,45,15.0,4.0,2.55,16.0,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,66.5,10.5,2.4,14.85,14.0,10.01,0.0
2018,9,4,6,0,133.0,21.0,2.5,15.2,28.0,16.72,0.0
2018,9,4,6,15,242.5,35.0,2.55,15.6,65.0,46.26,23.11
2018,9,4,6,30,352.0,49.0,2.6,16.0,102.0,91.52,54.91
2018,9,4,6,45,249.5,45.5,2.65,16.4,90.5,92.01,61.19
2018,9,4,7,0,147.0,42.0,2.7,16.8,79.0,79.99,56.98
2018,9,4,7,15,73.5,55.0,2.6,17.2,73.5,76.3,57.15
2018,9,4,7,30,0.0,68.0,2.5,17.6,68.0,63.26,47.8
2018,9,4,7,45,1.5,97.5,2.4,18.0,98.0,91.78,71.37
2018,9,4,8,0,3.0,127.0,2.3,18.4,128.0,120.75,94.86
2018,9,4,8,15,4.0,147.0,2.25,18.85,149.0,140.66,110.57
2018,9,4,8,30,5.0,167.0,2.2,19.3,170.0,160.77,126.21
2018,9,4,8,45,10.5,188.5,2.15,19.7,195.0,185.44,145.39
2018,9,4,9,0,16.0,210.0,2.1,20.1,220.0,210.73,164.82
2018,9,4,9,15,27.0,239.5,2.1,20.5,257.5,255.64,199.41
2018,9,4,9,30,38.0,269.0,2.1,20.9,295.0,295.88,229.78
2018,9,4,9,45,67.5,298.0,2.1,21.3,347.0,351.81,272.15
2018,9,4,10,0,97.0,327.0,2.1,21.7,399.0,409.97,315.31
2018,9,4,10,15,226.0,325.0,2.1,22.0,501.0,546.9,418.09
2018,9,4,10,30,355.0,323.0,2.1,22.3,603.0,670.38,507.27
2018,9,4,10,45,427.5,313.0,2.1,22.65,659.5,748.88,561.2
2018,9,4,11,0,500.0,303.0,2.1,23.0,716.0,818.36,608.32
2018,9,4,11,15,456.5,327.0,2.15,23.2,708.5,810.34,600.44
2018,9,4,11,30,413.0,351.0,2.2,23.4,701.0,798.84,590.93
2018,9,4,11,45,411.5,354.0,2.25,23.6,705.0,804.65,594.61
2018,9,4,12,0,410.0,357.0,2.3,23.8,709.0,808.41,596.81
2018,9,4,12,15,420.0,351.0,2.4,23.85,711.0,812.36,600.4
2018,9,4,12,30,430.0,345.0,2.5,23.9,713.0,814.17,602.6
2018,9,4,12,45,435.5,338.0,2.6,24.0,707.0,808.25,599.46
2018,9,4,13,0,441.0,331.0,2.7,24.1,701.0,800.13,594.9
2018,9,4,13,15,452.0,319.0,2.85,24.0,691.5,789.92,589.92
2018,9,4,13,30,463.0,307.0,3.0,23.9,682.0,777.27,583.21
2018,9,4,13,45,531.0,266.5,3.1,23.8,684.0,784.74,591.94
2018,9,4,14,0,599.0,226.0,3.2,23.7,686.0,790.22,599.0
2018,9,4,14,15,722.0,168.0,3.35,23.5,699.5,814.86,619.81
2018,9,4,14,30,845.0,110.0,3.5,23.3,713.0,824.38,628.66
2018,9,4,14,45,831.0,108.5,3.6,23.05,675.0,778.34,598.46
2018,9,4,15,0,817.0,107.0,3.7,22.8,637.0,730.65,566.95
2018,9,4,15,15,799.5,104.0,3.7,22.8,593.5,677.56,529.63
2018,9,4,15,30,782.0,101.0,3.7,22.8,550.0,623.73,489.55
2018,9,4,15,45,757.5,98.0,3.8,22.1,502.5,565.28,446.33
2018,9,4,16,0,733.0,95.0,3.9,21.4,455.0,507.87,402.31
2018,9,4,16,15,663.0,97.5,3.85,20.9,396.5,434.24,343.59
2018,9,4,16,30,593.0,100.0,3.8,20.4,338.0,366.81,288.42
2018,9,4,16,45,555.0,91.0,3.75,19.9,289.0,306.65,237.63
2018,9,4,17,0,517.0,82.0,3.7,19.4,240.0,250.21,188.72
2018,9,4,17,15,445.5,72.5,3.6,18.8,190.0,188.86,136.42
2018,9,4,17,30,374.0,63.0,3.5,18.2,140.0,134.47,90.77
2018,9,4,17,45,307.0,50.0,3.4,17.65,101.0,87.89,53.48
2018,9,4,18,0,240.0,37.0,3.3,17.1,62.0,49.67,25.54
2018,9,4,18,15,144.5,23.0,3.2,16.8,35.5,18.59,0.0
2018,9,4,18,30,49.0,9.0,3.1,16.5,9.0,8.58,0.0
2018,9,4,18,45,24.5,4.5,3.0,16.2,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,5,45,57.5,10.5,2.25,14.2,13.5,10.01,0.0
2018,9,5,6,0,115.0,21.0,2.3,14.5,27.0,16.76,0.0
2018,9,5,6,15,221.5,35.5,2.3,14.85,63.0,45.64,23.06
2018,9,5,6,30,328.0,50.0,2.3,15.2,99.0,88.52,53.57
2018,9,5,6,45,234.0,48.5,2.35,15.6,90.5,92.3,62.22
2018,9,5,7,0,140.0,47.0,2.4,16.0,82.0,81.45,58.6
2018,9,5,7,15,70.0,53.0,2.35,16.35,70.5,73.33,54.93
2018,9,5,7,30,0.0,59.0,2.3,16.7,59.0,54.86,40.9
2018,9,5,7,45,0.0,74.5,2.3,17.1,74.5,69.34,52.9
2018,9,5,8,0,0.0,90.0,2.3,17.5,90.0,83.96,64.81
2018,9,5,8,15,0.0,105.5,2.35,17.9,105.5,98.66,76.61
2018,9,5,8,30,0.0,121.0,2.4,18.3,121.0,113.42,88.3
2018,9,5,8,45,2.0,140.5,2.5,18.65,141.5,133.4,104.16
2018,9,5,9,0,4.0,160.0,2.6,19.0,162.0,153.67,120.07
2018,9,5,9,15,6.5,179.5,2.65,19.3,183.5,174.59,136.37
2018,9,5,9,30,9.0,199.0,2.7,19.6,205.0,195.81,152.74
2018,9,5,9,45,15.0,221.0,2.8,19.9,231.5,222.63,173.51
2018,9,5,10,0,21.0,243.0,2.9,20.2,258.0,249.97,194.47
2018,9,5,10,15,29.5,263.0,3.0,20.4,285.5,287.01,222.9
2018,9,5,10,30,38.0,283.0,3.1,20.6,313.0,316.56,245.31
2018,9,5,10,45,48.0,299.0,3.2,20.85,338.0,343.76,265.83
2018,9,5,11,0,58.0,315.0,3.3,21.1,363.0,371.29,286.47
2018,9,5,11,15,46.0,309.5,3.4,21.15,348.0,354.95,273.46
2018,9,5,11,30,34.0,304.0,3.5,21.2,333.0,338.05,260.15
2018,9,5,11,45,40.0,315.0,3.55,21.3,349.0,355.96,273.79
2018,9,5,12,0,46.0,326.0,3.6,21.4,365.0,373.75,287.23
2018,9,5,12,15,47.0,327.5,3.7,21.35,367.5,376.35,289.3
2018,9,5,12,30,48.0,329.0,3.8,21.3,370.0,378.68,291.27
2018,9,5,12,45,46.0,326.0,3.9,21.25,365.0,373.05,287.2
2018,9,5,13,0,44.0,323.0,4.0,21.2,360.0,367.23,283.03
2018,9,5,13,15,177.5,282.0,4.05,21.05,426.0,474.72,369.55
2018,9,5,13,30,311.0,241.0,4.1,20.9,492.0,564.66,440.99
2018,9,5,13,45,325.5,235.5,4.2,20.75,491.0,563.34,440.78
2018,9,5,14,0,340.0,230.0,4.3,20.6,490.0,559.9,439.43
2018,9,5,14,15,531.5,190.5,4.3,20.35,577.0,674.68,529.66
2018,9,5,14,30,723.0,151.0,4.3,20.1,664.0,769.76,601.79
2018,9,5,14,45,612.5,175.0,4.35,19.85,593.5,679.16,535.11
2018,9,5,15,0,502.0,199.0,4.4,19.6,523.0,590.56,468.35
2018,9,5,15,15,541.5,175.0,4.4,19.6,502.5,568.66,453.19
2018,9,5,15,30,581.0,151.0,4.4,19.6,482.0,545.72,436.2
2018,9,5,15,45,582.5,137.0,4.4,18.9,444.5,500.95,402.34
2018,9,5,16,0,584.0,123.0,4.4,18.2,407.0,454.62,366.13
2018,9,5,16,15,565.0,113.5,4.4,17.8,363.5,401.45,322.65
2018,9,5,16,30,546.0,104.0,4.4,17.4,320.0,349.32,278.66
2018,9,5,16,45,520.0,93.5,4.35,17.05,275.5,294.88,231.51
2018,9,5,17,0,494.0,83.0,4.3,16.7,231.0,242.83,185.26
2018,9,5,17,15,439.0,72.0,4.2,16.3,184.5,185.68,135.24
2018,9,5,17,30,384.0,61.0,4.1,15.9,138.0,133.51,90.25
2018,9,5,17,45,282.0,48.5,4.05,15.5,96.0,82.6,50.57
2018,9,5,18,0,180.0,36.0,4.0,15.1,54.0,44.44,23.27
2018,9,5,18,15,102.0,21.5,3.9,14.9,30.5,17.15,0.0
2018,9,5,18,30,24.0,7.0,3.8,14.7,7.0,6.67,0.0
2018,9,5,18,45,12.0,3.5,3.7,14.55,3.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,6,5,45,42.5,6.5,2.25,13.15,8.5,6.2,0.0
2018,9,6,6,0,85.0,13.0,2.3,13.4,17.0,10.18,0.0
2018,9,6,6,15,189.5,25.0,2.25,13.75,48.5,34.33,15.12
2018,9,6,6,30,294.0,37.0,2.2,14.1,80.0,73.23,42.6
2018,9,6,6,45,212.5,35.5,2.2,14.45,73.0,75.62,49.42
2018,9,6,7,0,131.0,34.0,2.2,14.8,66.0,68.16,47.97
2018,9,6,7,15,65.5,40.0,2.2,15.2,56.0,60.68,44.6
2018,9,6,7,30,0.0,46.0,2.2,15.6,46.0,42.73,30.82
2018,9,6,7,45,1.0,60.0,2.2,16.0,60.5,56.22,42.11
2018,9,6,8,0,2.0,74.0,2.2,16.4,75.0,69.84,53.33
2018,9,6,8,15,5.5,98.0,2.25,16.85,101.0,94.49,73.59
2018,9,6,8,30,9.0,122.0,2.3,17.3,127.0,119.75,94.04
2018,9,6,8,45,6.5,130.5,2.4,17.75,134.0,126.7,99.2
2018,9,6,9,0,4.0,139.0,2.5,18.2,141.0,133.42,104.13
2018,9,6,9,15,2.0,145.5,2.6,18.6,146.5,138.36,107.61
2018,9,6,9,30,0.0,152.0,2.7,19.0,152.0,143.15,110.95
2018,9,6,9,45,1.5,164.5,2.85,19.35,165.5,156.46,121.25
2018,9,6,10,0,3.0,177.0,3.0,19.7,179.0,169.93,131.6
2018,9,6,10,15,6.0,197.0,3.1,20.0,201.5,192.18,148.88
2018,9,6,10,30,9.0,217.0,3.2,20.3,224.0,214.7,166.21
2018,9,6,10,45,12.0,241.5,3.25,20.6,251.0,241.89,187.02
2018,9,6,11,0,15.0,266.0,3.3,20.9,278.0,269.32,207.81
2018,9,6,11,15,25.5,297.0,3.3,21.15,318.0,322.08,248.03
2018,9,6,11,30,36.0,328.0,3.3,21.4,358.0,365.47,280.56
2018,9,6,11,45,65.5,352.0,3.3,21.6,407.5,420.68,322.43
2018,9,6,12,0,95.0,376.0,3.3,21.8,457.0,476.11,363.81
2018,9,6,12,15,151.5,382.5,3.3,21.95,511.5,552.9,421.22
2018,9,6,12,30,208.0,389.0,3.3,22.1,566.0,615.44,467.42
2018,9,6,12,45,278.5,371.5,3.3,22.3,605.0,677.21,512.98
2018,9,6,13,0,349.0,354.0,3.3,22.5,644.0,723.15,546.99
2018,9,6,13,15,399.0,331.5,3.3,22.5,656.5,751.72,568.44
2018,9,6,13,30,449.0,309.0,3.3,22.5,669.0,765.8,580.03
2018,9,6,13,45,518.5,268.5,3.35,22.55,672.0,774.66,589.04
2018,9,6,14,0,588.0,228.0,3.4,22.6,675.0,781.31,596.38
2018,9,6,14,15,741.0,158.5,3.4,22.55,697.5,819.18,625.76
2018,9,6,14,30,894.0,89.0,3.4,22.5,720.0,834.25,637.3
2018,9,6,14,45,883.0,87.5,3.4,22.4,682.0,789.09,606.94
2018,9,6,15,0,872.0,86.0,3.4,22.3,644.0,741.93,575.21
2018,9,6,15,15,856.0,84.0,3.4,22.3,600.5,689.0,538.64
2018,9,6,15,30,840.0,82.0,3.4,22.3,557.0,635.07,498.93
2018,9,6,15,45,819.5,79.0,3.4,21.9,509.0,578.91,456.58
2018,9,6,16,0,799.0,76.0,3.4,21.5,461.0,520.11,410.84
2018,9,6,16,15,770.5,73.0,3.4,21.15,410.5,457.82,360.72
2018,9,6,16,30,742.0,70.0,3.4,20.8,360.0,397.15,310.12
2018,9,6,16,45,701.0,65.0,3.45,20.45,307.5,331.74,254.35
2018,9,6,17,0,660.0,60.0,3.5,20.1,255.0,270.15,200.3
2018,9,6,17,15,568.0,57.0,3.4,19.5,201.0,201.65,141.86
2018,9,6,17,30,476.0,54.0,3.3,18.9,147.0,144.24,93.92
2018,9,6,17,45,376.5,42.5,3.25,18.3,102.0,88.81,50.91
2018,9,6,18,0,277.0,31.0,3.2,17.7,57.0,45.92,20.81
2018,9,6,18,15,173.0,20.0,3.2,17.3,33.0,17.01,0.0
2018,9,6,18,30,69.0,9.0,3.2,16.9,9.0,8.58,0.0
2018,9,6,18,45,34.5,4.5,3.15,16.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,7,5,45,89.0,10.0,2.1,13.9,14.0,9.53,0.0
2018,9,7,6,0,178.0,20.0,2.1,14.2,28.0,19.06,0.0
2018,9,7,6,15,310.5,31.0,2.05,14.7,66.5,47.91,21.45
2018,9,7,6,30,443.0,42.0,2.0,15.2,105.0,96.42,54.95
2018,9,7,6,45,311.5,45.5,2.0,15.65,99.0,105.49,69.86
2018,9,7,7,0,180.0,49.0,2.0,16.1,93.0,95.79,69.18
2018,9,7,7,15,98.0,77.5,1.95,16.65,102.0,106.15,81.63
2018,9,7,7,30,16.0,106.0,1.9,17.2,111.0,105.39,82.81
2018,9,7,7,45,69.5,139.0,1.85,17.7,168.0,163.93,130.54
2018,9,7,8,0,123.0,172.0,1.8,18.2,225.0,231.65,185.01
2018,9,7,8,15,181.5,195.0,1.8,18.75,284.0,294.14,234.46
2018,9,7,8,30,240.0,218.0,1.8,19.3,343.0,369.07,292.54
2018,9,7,8,45,278.0,232.5,1.8,19.85,390.0,422.07,332.43
2018,9,7,9,0,316.0,247.0,1.8,20.4,437.0,478.14,373.86
2018,9,7,9,15,360.0,254.0,1.8,20.9,484.5,533.49,414.1
2018,9,7,9,30,404.0,261.0,1.8,21.4,532.0,600.52,461.67
2018,9,7,9,45,436.0,264.0,1.8,21.9,570.5,647.66,493.97
2018,9,7,10,0,468.0,267.0,1.8,22.4,609.0,695.52,526.29
2018,9,7,10,15,482.5,272.5,1.9,22.75,637.5,730.81,550.03
2018,9,7,10,30,497.0,278.0,2.0,23.1,666.0,765.05,572.91
2018,9,7,10,45,482.0,294.5,2.05,23.45,679.0,781.82,582.53
2018,9,7,11,0,467.0,311.0,2.1,23.8,692.0,795.86,590.41
2018,9,7,11,15,433.0,331.5,2.25,24.05,689.5,792.87,587.32
2018,9,7,11,30,399.0,352.0,2.4,24.3,687.0,775.55,574.87
2018,9,7,11,45,431.0,341.5,2.5,24.5,705.5,811.79,600.3
2018,9,7,12,0,463.0,331.0,2.6,24.7,724.0,834.97,616.67
2018,9,7,12,15,485.5,322.0,2.8,24.8,733.0,848.02,627.04
2018,9,7,12,30,508.0,313.0,3.0,24.9,742.0,858.62,635.87
2018,9,7,12,45,514.0,305.5,3.15,25.0,735.5,851.81,632.33
2018,9,7,13,0,520.0,298.0,3.3,25.1,729.0,842.49,627.23
2018,9,7,13,15,540.5,282.5,3.5,25.05,722.0,836.12,625.24
2018,9,7,13,30,561.0,267.0,3.7,25.0,715.0,826.63,621.03
2018,9,7,13,45,632.5,225.5,3.85,24.9,715.5,837.13,631.95
2018,9,7,14,0,704.0,184.0,4.0,24.8,716.0,837.81,634.89
2018,9,7,14,15,805.5,135.5,4.15,24.65,719.5,845.32,642.18
2018,9,7,14,30,907.0,87.0,4.3,24.5,723.0,841.29,641.52
2018,9,7,14,45,895.5,85.0,4.4,24.35,684.0,794.62,610.65
2018,9,7,15,0,884.0,83.0,4.5,24.2,645.0,745.95,578.23
2018,9,7,15,15,868.5,81.0,4.5,24.2,601.0,692.78,541.29
2018,9,7,15,30,853.0,79.0,4.5,24.2,557.0,638.53,501.18
2018,9,7,15,45,833.0,76.0,4.55,23.7,509.0,581.96,458.65
2018,9,7,16,0,813.0,73.0,4.6,23.2,461.0,522.71,412.59
2018,9,7,16,15,785.0,70.0,4.55,22.75,410.0,459.92,361.81
2018,9,7,16,30,757.0,67.0,4.5,22.3,359.0,398.67,310.53
2018,9,7,16,45,717.5,62.0,4.45,21.85,306.5,333.0,254.29
2018,9,7,17,0,678.0,57.0,4.4,21.4,254.0,270.96,199.66
2018,9,7,17,15,616.0,52.0,4.3,20.75,203.0,206.91,143.75
2018,9,7,17,30,554.0,47.0,4.2,20.1,152.0,150.32,95.09
2018,9,7,17,45,452.5,39.0,4.05,19.45,107.0,93.47,51.14
2018,9,7,18,0,351.0,31.0,3.9,18.8,62.0,49.35,20.6
2018,9,7,18,15,211.5,20.0,3.8,18.4,35.0,19.06,0.0
2018,9,7,18,30,72.0,9.0,3.7,18.0,8.0,0.0,0.0
2018,9,7,18,45,36.0,4.5,3.65,17.6,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,5,45,99.5,10.0,3.7,14.7,14.0,0.0,0.0
2018,9,8,6,0,199.0,20.0,3.8,15.0,28.0,19.06,0.0
2018,9,8,6,15,336.5,29.0,3.8,15.4,66.0,47.68,19.99
2018,9,8,6,30,474.0,38.0,3.8,15.8,104.0,96.5,53.5
2018,9,8,6,45,407.0,55.0,3.85,16.2,129.0,132.72,88.31
2018,9,8,7,0,340.0,72.0,3.9,16.6,154.0,158.61,115.89
2018,9,8,7,15,291.5,99.0,3.85,17.1,181.0,189.88,146.27
2018,9,8,7,30,243.0,126.0,3.8,17.6,208.0,217.78,172.24
