Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,7,45,257.0,147.0,3.75,18.05,246.5,260.5,208.21
2018,9,8,8,0,271.0,168.0,3.7,18.5,285.0,304.59,244.36
2018,9,8,8,15,286.0,188.0,3.65,19.05,324.5,349.41,280.09
2018,9,8,8,30,301.0,208.0,3.6,19.6,364.0,395.37,315.8
2018,9,8,8,45,325.5,223.0,3.55,20.1,406.0,443.22,352.36
2018,9,8,9,0,350.0,238.0,3.5,20.6,448.0,492.71,389.32
2018,9,8,9,15,374.0,250.5,3.5,21.05,488.5,540.55,424.48
2018,9,8,9,30,398.0,263.0,3.5,21.5,529.0,589.37,459.67
2018,9,8,9,45,418.0,271.0,3.5,21.95,563.5,640.49,495.67
2018,9,8,10,0,438.0,279.0,3.5,22.4,598.0,682.65,524.75
2018,9,8,10,15,451.5,285.0,3.5,22.75,625.0,716.66,547.76
2018,9,8,10,30,465.0,291.0,3.5,23.1,652.0,749.65,569.83
2018,9,8,10,45,466.5,300.5,3.55,23.45,671.0,773.81,585.37
2018,9,8,11,0,468.0,310.0,3.6,23.8,690.0,796.03,599.53
2018,9,8,11,15,466.0,316.0,3.7,24.05,700.0,809.15,607.84
2018,9,8,11,30,464.0,322.0,3.8,24.3,710.0,820.06,614.72
2018,9,8,11,45,455.0,327.5,3.95,24.55,710.0,821.25,615.05
2018,9,8,12,0,446.0,333.0,4.1,24.8,710.0,820.13,613.9
2018,9,8,12,15,462.5,326.5,4.25,24.9,716.5,829.75,621.43
2018,9,8,12,30,479.0,320.0,4.4,25.0,723.0,837.03,627.34
2018,9,8,12,45,493.0,310.5,4.55,25.1,721.0,836.2,627.9
2018,9,8,13,0,507.0,301.0,4.7,25.2,719.0,832.76,626.94
2018,9,8,13,15,532.5,283.5,4.8,25.2,714.0,829.2,626.34
2018,9,8,13,30,558.0,266.0,4.9,25.2,709.0,822.34,623.44
2018,9,8,13,45,633.0,223.5,5.0,25.2,711.0,834.89,635.6
2018,9,8,14,0,708.0,181.0,5.1,25.2,713.0,837.32,639.37
2018,9,8,14,15,810.0,131.0,5.15,25.1,715.0,843.22,645.09
2018,9,8,14,30,912.0,81.0,5.2,25.0,717.0,837.31,642.59
2018,9,8,14,45,901.5,79.5,5.25,24.95,679.0,791.7,611.71
2018,9,8,15,0,891.0,78.0,5.3,24.9,641.0,744.0,579.13
2018,9,8,15,15,875.5,76.5,5.3,24.9,597.0,691.02,541.91
2018,9,8,15,30,860.0,75.0,5.3,24.9,553.0,636.95,501.58
2018,9,8,15,45,843.0,72.5,5.35,24.25,506.5,580.1,458.7
2018,9,8,16,0,826.0,70.0,5.4,23.6,460.0,524.65,415.25
2018,9,8,16,15,800.0,67.0,5.4,23.05,409.5,462.13,364.45
2018,9,8,16,30,774.0,64.0,5.4,22.5,359.0,400.91,312.88
2018,9,8,16,45,733.0,60.5,5.35,21.95,306.5,335.32,256.32
2018,9,8,17,0,692.0,57.0,5.3,21.4,254.0,273.49,201.52
2018,9,8,17,15,626.0,51.5,5.2,20.7,202.0,207.69,144.0
2018,9,8,17,30,560.0,46.0,5.1,20.0,150.0,148.96,93.63
2018,9,8,17,45,447.0,38.5,5.0,19.25,104.5,91.15,49.45
2018,9,8,18,0,334.0,31.0,4.9,18.5,59.0,47.38,18.86
2018,9,8,18,15,197.5,19.5,4.85,18.05,33.0,18.59,0.0
2018,9,8,18,30,61.0,8.0,4.8,17.6,7.0,0.0,0.0
2018,9,8,18,45,30.5,4.0,4.75,17.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.65,16.1,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,9,5,45,80.5,10.0,3.0,14.0,13.0,0.0,0.0
2018,9,9,6,0,161.0,20.0,3.0,14.3,26.0,19.06,0.0
2018,9,9,6,15,294.5,31.0,2.95,14.8,63.5,47.35,20.47
2018,9,9,6,30,428.0,42.0,2.9,15.3,101.0,95.02,54.23
2018,9,9,6,45,388.0,57.5,2.9,15.8,128.5,131.86,88.39
2018,9,9,7,0,348.0,73.0,2.9,16.3,156.0,161.84,118.26
2018,9,9,7,15,328.0,96.0,2.8,16.75,189.0,201.75,155.09
2018,9,9,7,30,308.0,119.0,2.7,17.2,222.0,235.02,185.25
2018,9,9,7,45,333.5,135.5,2.55,17.65,264.0,281.9,224.69
2018,9,9,8,0,359.0,152.0,2.4,18.1,306.0,331.29,265.05
2018,9,9,8,15,368.0,171.0,2.35,18.65,345.5,376.61,301.01
2018,9,9,8,30,377.0,190.0,2.3,19.2,385.0,422.25,336.08
2018,9,9,8,45,395.0,206.0,2.2,19.75,426.5,478.21,377.77
2018,9,9,9,0,413.0,222.0,2.1,20.3,468.0,528.12,413.74
2018,9,9,9,15,431.0,231.5,2.15,20.8,504.0,571.92,445.08
2018,9,9,9,30,449.0,241.0,2.2,21.3,540.0,615.91,475.97
2018,9,9,9,45,495.0,239.0,2.25,21.85,584.5,670.81,514.69
2018,9,9,10,0,541.0,237.0,2.3,22.4,629.0,727.19,553.61
2018,9,9,10,15,549.0,246.5,2.4,22.8,658.0,763.04,577.33
2018,9,9,10,30,557.0,256.0,2.5,23.2,687.0,797.25,599.8
2018,9,9,10,45,533.5,274.5,2.55,23.65,696.5,809.62,605.95
2018,9,9,11,0,510.0,293.0,2.6,24.1,706.0,818.68,609.99
2018,9,9,11,15,462.0,317.0,2.75,24.4,696.0,806.48,600.02
2018,9,9,11,30,414.0,341.0,2.9,24.7,686.0,790.65,587.68
2018,9,9,11,45,421.0,341.0,3.0,24.95,693.5,801.6,595.25
2018,9,9,12,0,428.0,341.0,3.1,25.2,701.0,810.55,601.31
2018,9,9,12,15,460.0,328.5,3.3,25.3,714.5,829.34,615.85
2018,9,9,12,30,492.0,316.0,3.5,25.4,728.0,845.67,628.68
2018,9,9,12,45,508.5,304.5,3.75,25.5,726.0,845.0,629.91
2018,9,9,13,0,525.0,293.0,4.0,25.6,724.0,841.6,629.37
2018,9,9,13,15,546.5,277.0,4.15,25.55,717.0,835.36,627.03
2018,9,9,13,30,568.0,261.0,4.3,25.5,710.0,825.94,622.49
2018,9,9,13,45,638.0,221.5,4.5,25.4,710.5,836.71,633.64
2018,9,9,14,0,708.0,182.0,4.7,25.3,711.0,837.51,637.11
2018,9,9,14,15,800.0,138.5,4.8,25.15,712.0,841.5,641.93
2018,9,9,14,30,892.0,95.0,4.9,25.0,713.0,834.82,639.36
2018,9,9,14,45,881.0,93.0,4.95,24.8,675.0,788.96,608.82
2018,9,9,15,0,870.0,91.0,5.0,24.6,637.0,741.1,576.61
2018,9,9,15,15,854.0,89.0,5.0,24.6,593.0,691.46,541.84
2018,9,9,15,30,838.0,87.0,5.0,24.6,549.0,636.94,500.69
2018,9,9,15,45,817.0,83.5,5.1,24.0,500.5,577.17,455.85
2018,9,9,16,0,796.0,80.0,5.2,23.4,452.0,517.56,409.44
2018,9,9,16,15,767.0,75.5,5.15,22.9,400.5,453.54,357.47
2018,9,9,16,30,738.0,71.0,5.1,22.4,349.0,391.25,305.14
2018,9,9,16,45,696.0,66.0,5.1,21.85,296.5,325.82,248.98
2018,9,9,17,0,654.0,61.0,5.1,21.3,244.0,264.11,194.59
2018,9,9,17,15,587.0,54.5,5.0,20.6,193.0,199.38,138.27
2018,9,9,17,30,520.0,48.0,4.9,19.9,142.0,142.42,89.71
2018,9,9,17,45,409.0,39.5,4.8,19.2,98.0,86.63,47.26
2018,9,9,18,0,298.0,31.0,4.7,18.5,54.0,44.49,16.55
2018,9,9,18,15,174.0,19.0,4.6,18.05,30.0,18.11,0.0
2018,9,9,18,30,50.0,7.0,4.5,17.6,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,4.4,17.15,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.5,3.25,13.9,12.5,0.0,0.0
2018,9,10,6,0,166.0,19.0,3.3,14.2,25.0,18.11,0.0
2018,9,10,6,15,297.0,30.0,3.3,14.65,61.5,46.57,19.2
2018,9,10,6,30,428.0,41.0,3.3,15.1,98.0,94.26,53.55
2018,9,10,6,45,437.5,52.5,3.35,15.55,133.5,136.37,90.14
2018,9,10,7,0,447.0,64.0,3.4,16.0,169.0,179.51,129.71
2018,9,10,7,15,354.0,93.0,3.25,16.5,189.0,207.1,159.1
2018,9,10,7,30,261.0,122.0,3.1,17.0,209.0,220.99,174.79
2018,9,10,7,45,277.0,142.0,2.95,17.5,248.0,264.63,211.56
2018,9,10,8,0,293.0,162.0,2.8,18.0,287.0,309.82,248.51
2018,9,10,8,15,310.0,181.0,2.75,18.6,327.5,355.91,285.12
2018,9,10,8,30,327.0,200.0,2.7,19.2,368.0,403.28,321.73
2018,9,10,8,45,346.5,216.0,2.6,19.75,408.5,450.24,357.06
2018,9,10,9,0,366.0,232.0,2.5,20.3,449.0,498.28,392.25
2018,9,10,9,15,382.5,246.0,2.45,20.9,486.5,542.84,424.01
2018,9,10,9,30,399.0,260.0,2.4,21.5,524.0,587.72,455.24
2018,9,10,9,45,412.0,270.5,2.4,22.05,556.0,635.8,488.15
2018,9,10,10,0,425.0,281.0,2.4,22.6,588.0,674.3,513.76
2018,9,10,10,15,458.0,280.5,2.45,23.05,623.0,718.37,544.03
2018,9,10,10,30,491.0,280.0,2.5,23.5,658.0,762.47,573.84
2018,9,10,10,45,506.0,283.0,2.55,23.95,682.0,793.0,593.56
2018,9,10,11,0,521.0,286.0,2.6,24.4,706.0,822.0,612.17
2018,9,10,11,15,522.0,292.5,2.7,24.75,719.5,839.31,623.01
2018,9,10,11,30,523.0,299.0,2.8,25.1,733.0,854.3,632.37
2018,9,10,11,45,523.0,302.0,2.9,25.45,738.5,862.19,637.11
2018,9,10,12,0,523.0,305.0,3.0,25.8,744.0,867.63,640.3
2018,9,10,12,15,523.0,304.0,3.15,25.95,741.5,866.36,640.0
2018,9,10,12,30,523.0,303.0,3.3,26.1,739.0,862.62,638.12
2018,9,10,12,45,532.5,294.0,3.4,26.25,733.5,857.31,635.34
2018,9,10,13,0,542.0,285.0,3.5,26.4,728.0,849.35,630.82
2018,9,10,13,15,562.0,269.5,3.65,26.4,720.0,841.8,627.61
2018,9,10,13,30,582.0,254.0,3.8,26.4,712.0,831.06,622.18
2018,9,10,13,45,639.5,219.0,3.95,26.4,707.0,834.78,627.73
2018,9,10,14,0,697.0,184.0,4.1,26.4,702.0,829.04,625.78
2018,9,10,14,15,784.5,142.0,4.25,26.15,701.0,830.83,629.34
2018,9,10,14,30,872.0,100.0,4.4,25.9,700.0,822.48,625.88
2018,9,10,14,45,859.5,97.5,4.55,25.7,661.0,775.62,595.26
2018,9,10,15,0,847.0,95.0,4.7,25.5,622.0,730.96,566.07
2018,9,10,15,15,829.0,93.0,4.7,25.5,578.0,677.03,527.99
2018,9,10,15,30,811.0,91.0,4.7,25.5,534.0,622.36,486.96
2018,9,10,15,45,788.0,87.5,5.0,24.7,486.0,562.73,443.31
2018,9,10,16,0,765.0,84.0,5.3,23.9,438.0,503.53,397.99
2018,9,10,16,15,732.5,80.0,5.35,23.25,387.0,440.04,346.78
2018,9,10,16,30,700.0,76.0,5.4,22.6,336.0,378.85,295.62
2018,9,10,16,45,653.0,70.5,5.45,21.95,284.0,313.22,239.55
2018,9,10,17,0,606.0,65.0,5.5,21.3,232.0,252.25,186.12
2018,9,10,17,15,533.0,58.5,5.5,20.5,182.0,189.12,131.65
2018,9,10,17,30,460.0,52.0,5.5,19.7,132.0,134.55,85.66
2018,9,10,17,45,344.5,41.0,5.5,18.85,89.5,79.86,44.4
2018,9,10,18,0,229.0,30.0,5.5,18.0,47.0,38.21,12.38
2018,9,10,18,15,129.0,18.0,5.4,17.6,26.0,17.16,0.0
2018,9,10,18,30,29.0,6.0,5.3,17.2,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,5.25,16.8,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,5.15,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,11,5,45,73.0,9.0,5.0,13.8,11.5,0.0,0.0
2018,9,11,6,0,146.0,18.0,5.1,14.0,23.0,17.16,0.0
2018,9,11,6,15,273.0,29.5,5.15,14.35,58.5,44.72,17.82
2018,9,11,6,30,400.0,41.0,5.2,14.7,94.0,91.07,52.12
2018,9,11,6,45,414.5,53.0,5.3,15.1,129.5,132.84,88.4
2018,9,11,7,0,429.0,65.0,5.4,15.5,165.0,176.3,128.21
2018,9,11,7,15,341.0,93.5,5.3,15.95,185.5,203.88,157.63
2018,9,11,7,30,253.0,122.0,5.2,16.4,206.0,218.33,173.83
2018,9,11,7,45,271.0,141.5,5.1,16.85,245.0,261.87,210.99
2018,9,11,8,0,289.0,161.0,5.0,17.3,284.0,307.19,248.71
2018,9,11,8,15,308.5,179.5,4.9,17.8,325.0,353.9,286.6
2018,9,11,8,30,328.0,198.0,4.8,18.3,366.0,402.16,324.79
2018,9,11,8,45,344.5,215.0,4.75,18.8,405.5,448.27,360.43
2018,9,11,9,0,361.0,232.0,4.7,19.3,445.0,495.18,395.88
2018,9,11,9,15,377.5,246.0,4.65,19.7,482.5,539.52,428.8
2018,9,11,9,30,394.0,260.0,4.6,20.1,520.0,584.18,461.32
2018,9,11,9,45,410.0,270.0,4.55,20.5,553.0,634.0,496.91
2018,9,11,10,0,426.0,280.0,4.5,20.9,586.0,674.45,525.13
2018,9,11,10,15,444.0,285.0,4.45,21.2,615.0,710.94,550.43
2018,9,11,10,30,462.0,290.0,4.4,21.5,644.0,746.69,574.87
2018,9,11,10,45,511.0,280.0,4.4,21.8,682.0,794.7,608.97
2018,9,11,11,0,560.0,270.0,4.4,22.1,720.0,842.47,642.39
2018,9,11,11,15,579.0,269.0,4.45,22.3,741.0,869.86,661.06
2018,9,11,11,30,598.0,268.0,4.5,22.5,762.0,898.02,680.27
2018,9,11,11,45,599.0,270.5,4.6,22.65,768.0,906.85,686.28
2018,9,11,12,0,600.0,273.0,4.7,22.8,774.0,912.87,690.55
2018,9,11,12,15,595.0,274.0,4.85,22.85,769.5,905.97,686.61
2018,9,11,12,30,590.0,275.0,5.0,22.9,765.0,899.04,682.68
2018,9,11,12,45,587.0,271.5,5.1,22.95,754.0,886.62,674.78
2018,9,11,13,0,584.0,268.0,5.2,23.0,743.0,871.62,665.11
2018,9,11,13,15,584.0,259.5,5.3,22.9,725.5,851.65,652.5
2018,9,11,13,30,584.0,251.0,5.4,22.8,708.0,829.17,638.05
2018,9,11,13,45,648.5,213.0,5.55,22.7,705.0,836.0,646.52
2018,9,11,14,0,713.0,175.0,5.7,22.6,702.0,832.57,646.15
2018,9,11,14,15,814.0,127.5,5.75,22.35,704.0,839.16,652.88
2018,9,11,14,30,915.0,80.0,5.8,22.1,706.0,833.89,651.15
2018,9,11,14,45,904.5,78.5,5.85,21.9,667.5,787.95,619.67
2018,9,11,15,0,894.0,77.0,5.9,21.7,629.0,739.93,586.4
2018,9,11,15,15,878.0,75.0,5.9,21.7,584.5,685.77,547.42
2018,9,11,15,30,862.0,73.0,5.9,21.7,540.0,630.57,505.02
2018,9,11,15,45,841.0,70.5,5.9,21.05,491.5,571.19,458.96
2018,9,11,16,0,820.0,68.0,5.9,20.4,443.0,513.68,412.74
2018,9,11,16,15,790.0,64.5,5.85,20.0,391.5,449.06,358.87
2018,9,11,16,30,760.0,61.0,5.8,19.6,340.0,386.26,304.75
2018,9,11,16,45,714.5,57.0,5.75,19.2,287.0,319.56,246.18
2018,9,11,17,0,669.0,53.0,5.7,18.8,234.0,257.23,190.14
2018,9,11,17,15,598.0,48.5,5.6,18.3,183.5,192.81,133.24
2018,9,11,17,30,527.0,44.0,5.5,17.8,133.0,136.91,85.19
2018,9,11,17,45,405.0,36.0,5.4,17.3,90.0,80.62,42.63
2018,9,11,18,0,283.0,28.0,5.3,16.8,47.0,38.99,9.38
2018,9,11,18,15,162.0,17.0,5.25,16.5,25.5,16.2,0.0
2018,9,11,18,30,41.0,6.0,5.2,16.2,4.0,0.0,0.0
2018,9,11,18,45,20.5,3.0,5.2,15.9,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,5,45,23.5,6.5,4.25,14.2,7.0,0.0,0.0
2018,9,12,6,0,47.0,13.0,4.3,14.4,14.0,12.39,0.0
2018,9,12,6,15,73.5,29.0,4.4,14.75,36.0,31.44,13.26
2018,9,12,6,30,100.0,45.0,4.5,15.1,58.0,56.35,36.3
2018,9,12,6,45,116.5,64.0,4.65,15.45,86.0,83.86,59.81
2018,9,12,7,0,133.0,83.0,4.8,15.8,114.0,114.46,86.43
2018,9,12,7,15,200.0,101.0,4.75,16.2,160.0,164.67,128.27
2018,9,12,7,30,267.0,119.0,4.7,16.6,206.0,220.74,175.42
2018,9,12,7,45,320.0,131.5,4.7,16.95,253.5,272.93,219.55
2018,9,12,8,0,373.0,144.0,4.7,17.3,301.0,336.59,272.38
2018,9,12,8,15,371.5,165.5,4.6,17.75,338.0,380.23,307.77
2018,9,12,8,30,370.0,187.0,4.5,18.2,375.0,416.0,335.96
2018,9,12,8,45,418.5,193.5,4.45,18.65,424.5,481.73,387.29
2018,9,12,9,0,467.0,200.0,4.4,19.1,474.0,544.03,434.86
2018,9,12,9,15,475.5,213.5,4.35,19.45,509.5,587.22,466.43
2018,9,12,9,30,484.0,227.0,4.3,19.8,545.0,629.68,496.83
2018,9,12,9,45,516.0,229.0,4.3,20.2,584.5,678.41,532.0
2018,9,12,10,0,548.0,231.0,4.3,20.6,624.0,727.58,566.93
2018,9,12,10,15,519.5,253.5,4.35,20.8,637.5,745.02,577.46
2018,9,12,10,30,491.0,276.0,4.4,21.0,651.0,758.72,585.46
2018,9,12,10,45,459.5,297.0,4.45,21.2,655.5,764.5,587.77
2018,9,12,11,0,428.0,318.0,4.5,21.4,660.0,766.88,587.69
2018,9,12,11,15,472.0,307.5,4.55,21.45,690.5,806.66,616.98
2018,9,12,11,30,516.0,297.0,4.6,21.5,721.0,845.33,645.11
2018,9,12,11,45,440.5,319.0,4.7,21.55,682.5,798.21,609.82
2018,9,12,12,0,365.0,341.0,4.8,21.6,644.0,735.83,563.95
2018,9,12,12,15,409.5,321.0,4.85,21.55,660.0,771.05,591.11
2018,9,12,12,30,454.0,301.0,4.9,21.5,676.0,791.74,607.64
2018,9,12,12,45,553.0,267.0,5.0,21.45,718.5,848.04,651.27
2018,9,12,13,0,652.0,233.0,5.1,21.4,761.0,904.02,694.04
2018,9,12,13,15,532.0,269.5,5.15,21.3,694.0,812.34,626.52
2018,9,12,13,30,412.0,306.0,5.2,21.2,627.0,726.58,562.59
2018,9,12,13,45,285.5,309.5,5.25,21.1,528.5,593.04,462.69
2018,9,12,14,0,159.0,313.0,5.3,21.0,430.0,465.52,364.48
2018,9,12,14,15,111.5,290.5,5.3,20.7,370.5,395.68,311.02
2018,9,12,14,30,64.0,268.0,5.3,20.4,311.0,319.19,251.33
2018,9,12,14,45,58.0,247.5,5.35,20.1,285.0,290.58,229.68
2018,9,12,15,0,52.0,227.0,5.4,19.8,259.0,262.42,208.06
2018,9,12,15,15,52.5,212.0,5.4,19.8,242.0,244.88,194.58
2018,9,12,15,30,53.0,197.0,5.4,19.8,225.0,227.25,180.88
2018,9,12,15,45,62.0,182.5,5.45,19.05,212.5,214.97,171.99
2018,9,12,16,0,71.0,168.0,5.5,18.3,200.0,201.68,161.97
2018,9,12,16,15,60.5,139.0,5.5,17.95,164.0,163.46,130.81
2018,9,12,16,30,50.0,110.0,5.5,17.6,128.0,126.65,100.4
2018,9,12,16,45,25.5,74.5,5.45,17.25,83.5,80.05,61.61
2018,9,12,17,0,1.0,39.0,5.4,16.9,39.0,36.5,25.29
2018,9,12,17,15,6.0,37.0,5.3,16.6,38.0,35.74,24.32
2018,9,12,17,30,11.0,35.0,5.2,16.3,37.0,34.84,22.95
2018,9,12,17,45,7.5,26.0,5.05,16.0,27.0,25.24,14.34
2018,9,12,18,0,4.0,17.0,4.9,15.7,17.0,15.95,0.28
2018,9,12,18,15,2.0,8.5,4.8,15.6,8.5,8.1,0.0
2018,9,12,18,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,13,5,45,26.5,7.0,3.4,14.35,7.5,0.0,0.0
2018,9,13,6,0,53.0,14.0,3.5,14.5,15.0,13.34,0.0
2018,9,13,6,15,71.5,30.0,3.65,14.85,36.0,32.23,12.89
2018,9,13,6,30,90.0,46.0,3.8,15.2,57.0,55.31,35.76
2018,9,13,6,45,153.0,63.0,4.0,15.55,93.0,91.39,64.48
2018,9,13,7,0,216.0,80.0,4.2,15.9,129.0,134.47,100.21
2018,9,13,7,15,218.0,101.5,4.25,16.3,161.5,171.01,132.93
2018,9,13,7,30,220.0,123.0,4.3,16.7,194.0,207.74,165.17
2018,9,13,7,45,258.0,139.5,4.35,17.1,237.0,254.87,204.89
2018,9,13,8,0,296.0,156.0,4.4,17.5,280.0,306.09,247.36
2018,9,13,8,15,285.5,180.5,4.35,17.85,312.0,343.19,277.4
2018,9,13,8,30,275.0,205.0,4.3,18.2,344.0,378.71,305.24
2018,9,13,8,45,291.5,223.0,4.3,18.6,382.5,423.23,339.78
2018,9,13,9,0,308.0,241.0,4.3,19.0,421.0,468.7,374.33
2018,9,13,9,15,324.0,256.5,4.2,19.35,457.5,511.89,406.38
2018,9,13,9,30,340.0,272.0,4.1,19.7,494.0,555.54,438.21
2018,9,13,9,45,354.5,283.5,4.05,20.0,526.0,593.92,465.79
2018,9,13,10,0,369.0,295.0,4.0,20.3,558.0,632.16,492.86
2018,9,13,10,15,396.0,298.0,3.95,20.5,590.5,671.95,521.33
2018,9,13,10,30,423.0,301.0,3.9,20.7,623.0,723.02,557.28
2018,9,13,10,45,453.5,297.5,3.85,20.9,651.0,759.59,582.81
2018,9,13,11,0,484.0,294.0,3.8,21.1,679.0,795.41,607.62
2018,9,13,11,15,487.0,299.0,3.8,21.2,692.0,812.36,618.69
2018,9,13,11,30,490.0,304.0,3.8,21.3,705.0,827.16,628.38
2018,9,13,11,45,489.5,306.5,3.85,21.4,709.5,833.61,632.54
2018,9,13,12,0,489.0,309.0,3.9,21.5,714.0,837.74,635.21
2018,9,13,12,15,489.0,308.0,3.95,21.5,711.5,836.32,634.46
2018,9,13,12,30,489.0,307.0,4.0,21.5,709.0,832.56,632.2
2018,9,13,12,45,502.5,297.5,4.05,21.55,706.0,830.73,631.75
2018,9,13,13,0,516.0,288.0,4.1,21.6,703.0,826.26,629.51
2018,9,13,13,15,529.5,274.5,4.2,21.5,692.0,814.83,623.11
2018,9,13,13,30,543.0,261.0,4.3,21.4,681.0,800.57,614.74
2018,9,13,13,45,619.5,219.0,4.35,21.35,683.0,814.33,627.72
2018,9,13,14,0,696.0,177.0,4.4,21.3,685.0,817.82,632.23
2018,9,13,14,15,774.0,138.0,4.45,21.15,679.5,813.99,631.23
2018,9,13,14,30,852.0,99.0,4.5,21.0,674.0,800.62,623.53
2018,9,13,14,45,779.5,114.5,4.55,20.85,617.0,732.6,576.08
2018,9,13,15,0,707.0,130.0,4.6,20.7,560.0,664.46,526.87
2018,9,13,15,15,682.0,124.5,4.6,20.7,514.5,607.78,484.24
2018,9,13,15,30,657.0,119.0,4.6,20.7,469.0,551.48,440.87
2018,9,13,15,45,702.5,97.5,4.6,20.25,440.0,519.55,416.59
2018,9,13,16,0,748.0,76.0,4.6,19.8,411.0,480.78,385.41
2018,9,13,16,15,746.0,68.5,4.6,19.45,368.5,428.94,341.85
2018,9,13,16,30,744.0,61.0,4.6,19.1,326.0,375.88,295.54
2018,9,13,16,45,698.0,57.0,4.55,18.75,274.0,310.09,237.83
2018,9,13,17,0,652.0,53.0,4.5,18.4,222.0,248.76,182.78
2018,9,13,17,15,580.0,47.0,4.35,17.95,172.0,184.03,125.92
2018,9,13,17,30,508.0,41.0,4.2,17.5,122.0,127.96,78.15
2018,9,13,17,45,368.0,32.5,4.1,17.0,79.5,71.26,36.18
2018,9,13,18,0,228.0,24.0,4.0,16.5,37.0,31.18,0.0
2018,9,13,18,15,114.0,12.0,3.9,16.2,18.5,11.44,0.0
2018,9,13,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,5,45,24.0,3.0,2.35,13.0,3.5,0.0,0.0
2018,9,14,6,0,48.0,6.0,2.4,13.3,7.0,5.72,0.0
2018,9,14,6,15,25.0,19.0,2.5,13.75,19.5,19.39,5.29
2018,9,14,6,30,2.0,32.0,2.6,14.2,32.0,29.99,18.87
2018,9,14,6,45,7.5,51.5,2.75,14.65,53.0,49.47,35.68
2018,9,14,7,0,13.0,71.0,2.9,15.1,74.0,69.8,53.11
2018,9,14,7,15,14.5,89.0,2.9,15.45,93.0,88.21,68.91
2018,9,14,7,30,16.0,107.0,2.9,15.8,112.0,106.86,84.63
2018,9,14,7,45,17.0,127.5,2.85,16.2,133.5,127.99,102.08
2018,9,14,8,0,18.0,148.0,2.8,16.6,155.0,149.3,119.34
2018,9,14,8,15,25.5,168.5,2.75,17.0,180.5,174.3,139.38
2018,9,14,8,30,33.0,189.0,2.7,17.4,206.0,205.63,164.26
2018,9,14,8,45,69.5,220.0,2.7,17.8,259.5,262.82,209.93
2018,9,14,9,0,106.0,251.0,2.7,18.2,313.0,323.73,257.67
2018,9,14,9,15,166.0,269.0,2.65,18.65,373.5,400.21,316.93
2018,9,14,9,30,226.0,287.0,2.6,19.1,434.0,473.54,372.42
2018,9,14,9,45,232.0,302.5,2.55,19.55,460.5,504.25,393.77
2018,9,14,10,0,238.0,318.0,2.5,20.0,487.0,545.5,422.56
2018,9,14,10,15,211.5,339.0,2.45,20.4,493.5,541.9,417.58
2018,9,14,10,30,185.0,360.0,2.4,20.8,500.0,546.87,418.95
2018,9,14,10,45,197.5,369.5,2.4,21.15,522.5,573.81,437.71
2018,9,14,11,0,210.0,379.0,2.4,21.5,545.0,600.49,455.98
2018,9,14,11,15,210.0,386.0,2.45,21.75,554.5,611.86,463.31
2018,9,14,11,30,210.0,393.0,2.5,22.0,564.0,622.29,470.09
2018,9,14,11,45,210.0,394.5,2.55,22.25,566.5,625.75,472.08
2018,9,14,12,0,210.0,396.0,2.6,22.5,569.0,628.21,473.47
2018,9,14,12,15,259.5,381.0,2.7,22.6,594.0,674.42,507.77
2018,9,14,12,30,309.0,366.0,2.8,22.7,619.0,705.48,531.2
2018,9,14,12,45,346.5,348.5,2.9,22.8,629.0,719.92,542.83
2018,9,14,13,0,384.0,331.0,3.0,22.9,639.0,731.96,552.91
2018,9,14,13,15,437.0,303.5,3.1,22.85,646.0,757.25,572.94
2018,9,14,13,30,490.0,276.0,3.2,22.8,653.0,766.79,582.14
2018,9,14,13,45,591.0,226.5,3.35,22.75,666.0,795.47,606.43
2018,9,14,14,0,692.0,177.0,3.5,22.7,679.0,813.29,621.99
2018,9,14,14,15,794.5,130.0,3.55,22.55,681.5,821.38,629.22
2018,9,14,14,30,897.0,83.0,3.6,22.4,684.0,817.63,628.35
2018,9,14,14,45,856.5,89.0,3.7,22.25,636.0,757.53,587.7
2018,9,14,15,0,816.0,95.0,3.8,22.1,588.0,701.9,549.84
2018,9,14,15,15,810.5,86.5,3.8,22.1,545.5,650.54,513.04
2018,9,14,15,30,805.0,78.0,3.8,22.1,503.0,597.38,472.87
2018,9,14,15,45,738.0,84.5,3.95,21.55,445.5,523.66,416.49
2018,9,14,16,0,671.0,91.0,4.1,21.0,388.0,455.42,362.65
2018,9,14,16,15,532.5,102.5,4.15,20.55,320.0,363.83,288.9
2018,9,14,16,30,394.0,114.0,4.2,20.1,252.0,283.53,223.41
2018,9,14,16,45,329.0,101.5,4.2,19.65,204.0,223.01,172.88
2018,9,14,17,0,264.0,89.0,4.2,19.2,156.0,166.67,125.56
2018,9,14,17,15,216.0,71.5,4.25,18.7,118.0,121.0,86.9
2018,9,14,17,30,168.0,54.0,4.3,18.2,80.0,81.3,54.05
2018,9,14,17,45,107.0,37.0,4.3,17.65,51.0,46.95,26.86
2018,9,14,18,0,46.0,20.0,4.3,17.1,22.0,19.83,0.0
2018,9,14,18,15,23.0,10.0,4.25,16.8,11.0,9.53,0.0
2018,9,14,18,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,5,45,73.5,8.0,3.95,14.0,9.5,0.0,0.0
2018,9,15,6,0,147.0,16.0,4.0,14.2,19.0,15.25,0.0
2018,9,15,6,15,283.5,26.0,4.15,14.5,53.0,42.13,11.22
2018,9,15,6,30,420.0,36.0,4.3,14.8,87.0,89.5,49.36
2018,9,15,6,45,429.5,47.0,4.45,15.15,121.0,130.63,85.59
2018,9,15,7,0,439.0,58.0,4.6,15.5,155.0,172.8,124.69
2018,9,15,7,15,332.5,89.0,4.65,15.8,173.5,197.89,152.78
2018,9,15,7,30,226.0,120.0,4.7,16.1,192.0,207.48,165.36
2018,9,15,7,45,249.5,139.0,4.7,16.45,231.5,251.33,202.78
2018,9,15,8,0,273.0,158.0,4.7,16.8,271.0,297.63,241.45
2018,9,15,8,15,282.0,179.0,4.7,17.15,308.0,340.41,276.39
2018,9,15,8,30,291.0,200.0,4.7,17.5,345.0,383.69,310.89
2018,9,15,8,45,310.5,216.5,4.7,17.8,384.5,429.35,346.77
2018,9,15,9,0,330.0,233.0,4.7,18.1,424.0,476.19,382.87
2018,9,15,9,15,359.5,244.5,4.65,18.4,466.0,526.02,420.76
2018,9,15,9,30,389.0,256.0,4.6,18.7,508.0,577.31,459.05
2018,9,15,9,45,411.0,264.0,4.6,19.0,543.0,629.87,497.47
2018,9,15,10,0,433.0,272.0,4.6,19.3,578.0,673.25,528.67
2018,9,15,10,15,449.0,276.5,4.65,19.55,605.0,707.47,553.08
2018,9,15,10,30,465.0,281.0,4.7,19.8,632.0,740.79,576.66
2018,9,15,10,45,462.5,290.5,4.7,20.0,647.5,760.94,589.92
2018,9,15,11,0,460.0,300.0,4.7,20.2,663.0,778.98,601.68
2018,9,15,11,15,464.5,304.5,4.75,20.3,676.0,796.39,613.76
2018,9,15,11,30,469.0,309.0,4.8,20.4,689.0,811.78,624.42
2018,9,15,11,45,487.0,304.5,4.85,20.5,701.5,828.87,636.87
2018,9,15,12,0,505.0,300.0,4.9,20.6,714.0,843.81,647.83
2018,9,15,12,15,507.5,297.5,4.95,20.6,712.5,843.14,647.7
2018,9,15,12,30,510.0,295.0,5.0,20.6,711.0,840.05,646.02
2018,9,15,12,45,522.0,285.5,5.05,20.65,706.5,836.37,644.26
2018,9,15,13,0,534.0,276.0,5.1,20.7,702.0,830.02,640.66
2018,9,15,13,15,546.0,264.0,5.15,20.65,690.5,818.25,633.56
2018,9,15,13,30,558.0,252.0,5.2,20.6,679.0,803.66,624.45
2018,9,15,13,45,630.5,212.5,5.25,20.55,679.5,815.84,636.38
2018,9,15,14,0,703.0,173.0,5.3,20.5,680.0,817.52,639.43
2018,9,15,14,15,808.5,125.0,5.35,20.35,683.0,826.34,647.57
2018,9,15,14,30,914.0,77.0,5.4,20.2,686.0,822.82,646.85
2018,9,15,14,45,904.0,75.0,5.4,20.1,647.5,776.48,614.45
2018,9,15,15,0,894.0,73.0,5.4,20.0,609.0,728.04,580.31
2018,9,15,15,15,877.5,71.5,5.4,20.0,564.5,673.93,541.22
2018,9,15,15,30,861.0,70.0,5.4,20.0,520.0,618.86,498.26
2018,9,15,15,45,840.0,67.0,5.5,19.55,471.5,558.91,451.27
2018,9,15,16,0,819.0,64.0,5.6,19.1,423.0,499.11,402.67
2018,9,15,16,15,756.5,66.0,5.6,18.7,365.5,427.39,342.68
2018,9,15,16,30,694.0,68.0,5.6,18.3,308.0,359.21,284.11
2018,9,15,16,45,649.5,60.5,5.6,17.95,256.0,293.32,225.97
2018,9,15,17,0,605.0,53.0,5.6,17.6,204.0,231.78,170.51
2018,9,15,17,15,538.5,47.5,5.45,17.1,158.0,172.24,117.71
2018,9,15,17,30,472.0,42.0,5.3,16.6,112.0,120.47,73.37
2018,9,15,17,45,327.5,31.0,5.2,16.15,70.5,63.94,31.25
2018,9,15,18,0,183.0,20.0,5.1,15.7,29.0,24.4,0.0
2018,9,15,18,15,91.5,10.0,4.9,15.4,14.5,9.53,0.0
2018,9,15,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,5,45,81.5,8.0,2.7,13.05,9.5,0.0,0.0
2018,9,16,6,0,163.0,16.0,2.7,13.3,19.0,15.25,0.0
2018,9,16,6,15,305.5,24.5,2.85,13.9,52.5,42.02,8.97
2018,9,16,6,30,448.0,33.0,3.0,14.5,86.0,90.19,48.59
2018,9,16,6,45,456.5,43.5,3.15,15.05,121.0,132.37,85.78
2018,9,16,7,0,465.0,54.0,3.3,15.6,156.0,175.43,125.7
2018,9,16,7,15,350.5,85.5,3.3,16.0,174.0,200.21,153.79
2018,9,16,7,30,236.0,117.0,3.3,16.4,192.0,208.39,165.39
2018,9,16,7,45,262.5,136.0,3.25,16.85,232.5,254.11,204.06
2018,9,16,8,0,289.0,155.0,3.2,17.3,273.0,302.6,244.08
2018,9,16,8,15,304.5,174.0,3.15,17.75,312.5,347.68,280.41
2018,9,16,8,30,320.0,193.0,3.1,18.2,352.0,393.9,316.68
2018,9,16,8,45,337.0,209.5,3.05,18.6,391.0,439.37,351.59
2018,9,16,9,0,354.0,226.0,3.0,19.0,430.0,485.71,386.33
2018,9,16,9,15,368.5,241.0,3.0,19.4,466.5,529.23,418.28
2018,9,16,9,30,383.0,256.0,3.0,19.8,503.0,572.93,449.74
2018,9,16,9,45,392.0,269.0,2.95,20.15,533.5,609.95,475.57
2018,9,16,10,0,401.0,282.0,2.9,20.5,564.0,646.31,500.49
2018,9,16,10,15,410.0,290.0,2.85,20.8,588.5,687.29,528.28
2018,9,16,10,30,419.0,298.0,2.8,21.1,613.0,716.84,547.74
2018,9,16,10,45,450.0,295.5,2.8,21.4,642.0,754.62,573.78
2018,9,16,11,0,481.0,293.0,2.8,21.7,671.0,791.68,598.97
2018,9,16,11,15,527.0,280.5,2.8,21.9,701.0,831.5,626.59
2018,9,16,11,30,573.0,268.0,2.8,22.1,731.0,869.98,653.02
2018,9,16,11,45,578.0,268.0,2.85,22.3,737.5,879.6,659.0
2018,9,16,12,0,583.0,268.0,2.9,22.5,744.0,886.62,663.53
2018,9,16,12,15,591.0,263.5,2.95,22.6,744.5,892.18,667.54
2018,9,16,12,30,599.0,259.0,3.0,22.7,745.0,892.09,667.89
2018,9,16,12,45,602.5,253.0,3.1,22.75,736.0,883.17,662.81
2018,9,16,13,0,606.0,247.0,3.2,22.8,727.0,871.4,655.87
2018,9,16,13,15,610.5,237.5,3.3,22.8,711.5,854.18,645.44
2018,9,16,13,30,615.0,228.0,3.4,22.8,696.0,834.11,633.0
2018,9,16,13,45,666.0,197.0,3.5,22.75,688.0,830.63,633.15
2018,9,16,14,0,717.0,166.0,3.6,22.7,680.0,821.01,628.0
2018,9,16,14,15,816.5,120.5,3.7,22.5,680.5,826.68,634.12
2018,9,16,14,30,916.0,75.0,3.8,22.3,681.0,820.34,631.81
2018,9,16,14,45,904.0,73.5,3.9,22.15,641.5,772.9,600.16
2018,9,16,15,0,892.0,72.0,4.0,22.0,602.0,723.53,566.84
2018,9,16,15,15,875.5,70.0,4.0,22.0,557.5,668.93,528.42
2018,9,16,15,30,859.0,68.0,4.0,22.0,513.0,613.38,486.08
2018,9,16,15,45,836.5,66.0,4.2,21.4,464.5,553.77,440.77
2018,9,16,16,0,814.0,64.0,4.4,20.8,416.0,496.31,395.32
2018,9,16,16,15,782.5,60.5,4.4,20.35,364.5,431.46,341.71
2018,9,16,16,30,751.0,57.0,4.4,19.9,313.0,368.65,287.88
2018,9,16,16,45,704.0,53.0,4.4,19.45,261.0,302.4,229.88
2018,9,16,17,0,657.0,49.0,4.4,19.0,209.0,240.74,174.59
2018,9,16,17,15,580.5,43.5,4.35,18.45,159.5,176.05,118.09
2018,9,16,17,30,504.0,38.0,4.3,17.9,110.0,120.2,71.09
2018,9,16,17,45,361.0,29.5,4.2,17.35,70.0,64.71,29.72
2018,9,16,18,0,218.0,21.0,4.1,16.8,30.0,26.59,0.0
2018,9,16,18,15,109.0,10.5,4.0,16.5,15.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,2.9,13.55,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,3.0,13.8,14.0,11.44,0.0
2018,9,17,6,15,271.0,23.0,3.15,14.25,49.0,38.56,5.9
2018,9,17,6,30,436.0,34.0,3.3,14.7,84.0,89.93,48.63
2018,9,17,6,45,410.5,33.5,3.45,15.15,100.0,113.81,72.3
2018,9,17,7,0,385.0,33.0,3.6,15.6,116.0,133.67,93.89
2018,9,17,7,15,192.5,44.0,3.6,15.95,85.5,108.29,81.48
2018,9,17,7,30,0.0,55.0,3.6,16.3,55.0,51.13,37.82
2018,9,17,7,45,0.0,76.5,3.6,16.6,76.5,71.34,54.79
2018,9,17,8,0,0.0,98.0,3.6,16.9,98.0,91.86,71.73
2018,9,17,8,15,0.5,116.5,3.55,17.2,116.5,109.87,86.35
2018,9,17,8,30,1.0,135.0,3.5,17.5,135.0,128.04,100.9
2018,9,17,8,45,11.5,168.5,3.45,17.85,175.0,167.59,132.87
2018,9,17,9,0,22.0,202.0,3.4,18.2,215.0,208.47,165.4
2018,9,17,9,15,33.5,227.5,3.45,18.5,248.5,251.01,198.86
2018,9,17,9,30,45.0,253.0,3.5,18.8,282.0,288.08,227.58
2018,9,17,9,45,45.5,267.0,3.5,19.1,297.5,304.95,239.93
2018,9,17,10,0,46.0,281.0,3.5,19.4,313.0,321.79,252.23
2018,9,17,10,15,83.5,307.0,3.6,19.6,368.0,384.06,300.71
2018,9,17,10,30,121.0,333.0,3.7,19.8,423.0,460.48,358.85
2018,9,17,10,45,200.0,343.5,3.75,20.05,497.5,548.91,426.27
2018,9,17,11,0,279.0,354.0,3.8,20.3,572.0,652.91,503.21
2018,9,17,11,15,311.0,354.0,3.9,20.4,601.0,688.93,529.34
2018,9,17,11,30,343.0,354.0,4.0,20.5,630.0,724.37,555.29
2018,9,17,11,45,399.5,334.5,4.15,20.6,657.5,773.85,592.08
2018,9,17,12,0,456.0,315.0,4.3,20.7,685.0,810.78,619.95
2018,9,17,12,15,471.0,307.0,4.4,20.7,688.0,816.6,624.82
2018,9,17,12,30,486.0,299.0,4.5,20.7,691.0,820.03,628.46
2018,9,17,12,45,502.0,289.0,4.6,20.7,689.0,819.79,629.65
2018,9,17,13,0,518.0,279.0,4.7,20.7,687.0,816.86,629.02
2018,9,17,13,15,532.5,265.5,4.8,20.6,676.5,805.96,623.05
2018,9,17,13,30,547.0,252.0,4.9,20.5,666.0,792.18,615.04
2018,9,17,13,45,619.0,213.0,5.0,20.4,666.0,804.19,627.2
2018,9,17,14,0,691.0,174.0,5.1,20.3,666.0,805.92,630.92
2018,9,17,14,15,795.5,127.5,5.1,20.1,669.0,815.23,639.28
2018,9,17,14,30,900.0,81.0,5.1,19.9,672.0,812.43,638.95
2018,9,17,14,45,889.0,79.0,5.15,19.75,633.5,765.77,606.67
2018,9,17,15,0,878.0,77.0,5.2,19.6,595.0,717.13,572.68
2018,9,17,15,15,861.0,75.0,5.2,19.6,550.5,662.79,532.98
2018,9,17,15,30,844.0,73.0,5.2,19.6,506.0,607.59,489.74
2018,9,17,15,45,821.5,70.0,5.25,19.05,457.5,549.95,444.39
2018,9,17,16,0,799.0,67.0,5.3,18.5,409.0,489.89,395.55
2018,9,17,16,15,766.5,63.5,5.25,18.1,358.0,425.41,341.09
2018,9,17,16,30,734.0,60.0,5.2,17.7,307.0,363.11,286.67
2018,9,17,16,45,685.5,55.5,5.2,17.35,255.0,296.86,227.82
2018,9,17,17,0,637.0,51.0,5.2,17.0,203.0,235.43,172.09
2018,9,17,17,15,554.5,45.5,5.05,16.55,154.0,170.76,115.36
2018,9,17,17,30,472.0,40.0,4.9,16.1,105.0,115.9,69.2
2018,9,17,17,45,329.5,30.0,4.8,15.7,66.0,61.38,27.59
2018,9,17,18,0,187.0,20.0,4.7,15.3,27.0,24.2,0.0
2018,9,17,18,15,93.5,10.0,4.6,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.05,13.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.1,13.4,2.0,1.91,0.0
2018,9,18,6,15,0.0,7.5,3.25,13.8,7.5,6.94,0.0
2018,9,18,6,30,0.0,13.0,3.4,14.2,13.0,12.04,4.08
