Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,6,45,0.0,21.0,3.55,14.55,21.0,19.47,10.71
2018,9,18,7,0,0.0,29.0,3.7,14.9,29.0,26.9,17.24
2018,9,18,7,15,0.0,39.0,3.6,15.25,39.0,36.21,25.28
2018,9,18,7,30,0.0,49.0,3.5,15.6,49.0,45.53,33.21
2018,9,18,7,45,0.0,68.0,3.45,15.95,68.0,63.26,48.13
2018,9,18,8,0,0.0,87.0,3.4,16.3,87.0,81.28,63.06
2018,9,18,8,15,0.0,92.0,3.35,16.65,92.0,85.95,66.67
2018,9,18,8,30,0.0,97.0,3.3,17.0,97.0,90.65,70.25
2018,9,18,8,45,4.5,135.5,3.25,17.35,138.0,130.7,102.96
2018,9,18,9,0,9.0,174.0,3.2,17.7,179.0,171.69,135.84
2018,9,18,9,15,19.5,205.5,3.2,18.0,217.5,210.94,167.03
2018,9,18,9,30,30.0,237.0,3.2,18.3,256.0,259.8,205.34
2018,9,18,9,45,52.0,260.0,3.2,18.6,295.5,303.1,239.15
2018,9,18,10,0,74.0,283.0,3.2,18.9,335.0,348.01,273.77
2018,9,18,10,15,150.5,302.0,3.15,19.2,412.5,449.49,352.48
2018,9,18,10,30,227.0,321.0,3.1,19.5,490.0,556.3,432.6
2018,9,18,10,45,346.5,308.0,3.1,19.75,574.0,659.75,510.09
2018,9,18,11,0,466.0,295.0,3.1,20.0,658.0,779.53,596.6
2018,9,18,11,15,445.0,309.0,3.1,20.2,660.0,782.24,596.07
2018,9,18,11,30,424.0,323.0,3.1,20.4,662.0,782.29,594.61
2018,9,18,11,45,443.5,316.5,3.05,20.6,673.0,798.26,605.48
2018,9,18,12,0,463.0,310.0,3.0,20.8,684.0,812.23,614.84
2018,9,18,12,15,473.0,304.5,3.1,20.9,685.5,815.66,617.82
2018,9,18,12,30,483.0,299.0,3.2,21.0,687.0,816.75,619.32
2018,9,18,12,45,490.0,291.0,3.3,21.1,680.0,809.83,615.34
2018,9,18,13,0,497.0,283.0,3.4,21.2,673.0,800.48,609.75
2018,9,18,13,15,499.0,274.5,3.55,21.2,658.0,783.44,599.15
2018,9,18,13,30,501.0,266.0,3.7,21.2,643.0,764.14,586.91
2018,9,18,13,45,572.5,227.5,3.85,21.2,644.0,772.67,596.47
2018,9,18,14,0,644.0,189.0,4.0,21.2,645.0,780.06,604.83
2018,9,18,14,15,759.5,139.5,4.15,21.05,652.5,799.97,621.27
2018,9,18,14,30,875.0,90.0,4.3,20.9,660.0,800.7,623.86
2018,9,18,14,45,860.0,88.5,4.45,20.75,620.5,752.49,591.31
2018,9,18,15,0,845.0,87.0,4.6,20.6,581.0,706.67,560.33
2018,9,18,15,15,826.0,84.5,4.6,20.6,536.5,651.4,519.62
2018,9,18,15,30,807.0,82.0,4.6,20.6,492.0,595.55,476.39
2018,9,18,15,45,780.0,79.5,4.8,20.0,443.5,534.93,429.74
2018,9,18,16,0,753.0,77.0,5.0,19.4,395.0,475.21,381.91
2018,9,18,16,15,705.5,74.5,5.0,18.95,342.5,407.85,325.73
2018,9,18,16,30,658.0,72.0,5.0,18.5,290.0,344.01,270.82
2018,9,18,16,45,553.0,70.0,5.05,18.0,231.5,265.68,204.1
2018,9,18,17,0,448.0,68.0,5.1,17.5,173.0,198.95,146.98
2018,9,18,17,15,409.5,56.5,5.05,16.95,133.5,149.3,102.71
2018,9,18,17,30,371.0,45.0,5.0,16.4,94.0,104.23,63.63
2018,9,18,17,45,241.5,32.0,4.9,15.85,58.5,53.65,23.67
2018,9,18,18,0,112.0,19.0,4.8,15.3,23.0,20.89,0.0
2018,9,18,18,15,56.0,9.5,4.7,15.0,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,19,5,45,26.0,5.0,2.8,12.5,5.5,0.0,0.0
2018,9,19,6,0,52.0,10.0,2.8,12.7,11.0,9.53,0.0
2018,9,19,6,15,168.0,25.5,2.85,13.25,41.5,34.15,0.26
2018,9,19,6,30,284.0,41.0,2.9,13.8,72.0,77.71,44.83
2018,9,19,6,45,323.0,53.0,2.9,14.3,106.5,116.41,78.04
2018,9,19,7,0,362.0,65.0,2.9,14.8,141.0,159.88,116.43
2018,9,19,7,15,289.0,90.5,2.65,15.25,161.5,187.04,144.6
2018,9,19,7,30,216.0,116.0,2.4,15.7,182.0,200.81,159.62
2018,9,19,7,45,242.0,135.0,2.2,16.1,221.5,245.18,197.01
2018,9,19,8,0,268.0,154.0,2.0,16.5,261.0,292.28,235.62
2018,9,19,8,15,279.0,174.0,1.85,17.0,298.0,334.84,269.44
2018,9,19,8,30,290.0,194.0,1.7,17.5,335.0,378.1,302.72
2018,9,19,8,45,311.5,210.5,1.55,18.05,375.0,424.96,337.78
2018,9,19,9,0,333.0,227.0,1.4,18.6,415.0,473.16,372.69
2018,9,19,9,15,354.5,240.0,1.35,19.2,453.5,518.72,405.01
2018,9,19,9,30,376.0,253.0,1.3,19.8,492.0,565.07,437.05
2018,9,19,9,45,390.0,264.0,1.3,20.4,523.5,603.66,463.0
2018,9,19,10,0,404.0,275.0,1.3,21.0,555.0,652.51,495.44
2018,9,19,10,15,419.0,282.5,1.35,21.6,583.0,687.92,518.56
2018,9,19,10,30,434.0,290.0,1.4,22.2,611.0,722.5,540.9
2018,9,19,10,45,457.0,289.5,1.45,22.85,636.0,755.02,561.84
2018,9,19,11,0,480.0,289.0,1.5,23.5,661.0,786.46,581.84
2018,9,19,11,15,507.0,284.0,1.6,23.95,682.5,815.57,601.27
2018,9,19,11,30,534.0,279.0,1.7,24.4,704.0,843.02,619.53
2018,9,19,11,45,532.0,281.5,1.75,24.85,707.0,847.97,621.7
2018,9,19,12,0,530.0,284.0,1.8,25.3,710.0,850.43,622.51
2018,9,19,12,15,528.0,283.5,2.0,25.45,706.5,847.18,621.87
2018,9,19,12,30,526.0,283.0,2.2,25.6,703.0,841.47,619.54
2018,9,19,12,45,527.0,277.0,2.35,25.8,693.0,830.36,613.24
2018,9,19,13,0,528.0,271.0,2.5,26.0,683.0,816.82,605.29
2018,9,19,13,15,544.5,257.0,2.65,26.0,673.0,806.88,600.68
2018,9,19,13,30,561.0,243.0,2.8,26.0,663.0,793.94,593.91
2018,9,19,13,45,625.5,208.5,2.95,26.0,661.0,803.39,603.64
2018,9,19,14,0,690.0,174.0,3.1,26.0,659.0,802.7,605.49
2018,9,19,14,15,772.5,137.5,3.3,25.85,656.5,803.74,608.69
2018,9,19,14,30,855.0,101.0,3.5,25.7,654.0,800.28,608.84
2018,9,19,14,45,839.0,99.0,3.65,25.55,614.0,750.97,576.42
2018,9,19,15,0,823.0,97.0,3.8,25.4,574.0,700.25,542.63
2018,9,19,15,15,802.0,94.0,3.8,25.4,529.0,644.0,501.75
2018,9,19,15,30,781.0,91.0,3.8,25.4,484.0,587.43,459.15
2018,9,19,15,45,752.0,87.5,4.0,24.85,435.0,525.84,412.8
2018,9,19,16,0,723.0,84.0,4.2,24.3,386.0,466.21,366.13
2018,9,19,16,15,682.5,79.5,4.2,23.7,335.0,401.05,313.31
2018,9,19,16,30,642.0,75.0,4.2,23.1,284.0,339.16,261.39
2018,9,19,16,45,583.0,68.5,4.15,22.5,233.0,272.67,204.76
2018,9,19,17,0,524.0,62.0,4.1,21.9,182.0,212.46,152.54
2018,9,19,17,15,432.0,53.5,4.1,21.05,135.0,149.96,100.31
2018,9,19,17,30,340.0,45.0,4.1,20.2,88.0,98.58,59.09
2018,9,19,17,45,220.0,31.0,4.05,19.35,54.0,49.83,19.53
2018,9,19,18,0,100.0,17.0,4.0,18.5,20.0,18.42,0.0
2018,9,19,18,15,50.0,8.5,3.9,18.1,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,2.2,15.65,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,2.2,15.8,11.0,9.53,0.0
2018,9,20,6,15,205.0,23.5,2.2,16.5,42.0,35.24,0.0
2018,9,20,6,30,340.0,37.0,2.2,17.2,73.0,81.65,44.69
2018,9,20,6,45,374.0,48.0,2.2,17.9,108.0,122.36,79.58
2018,9,20,7,0,408.0,59.0,2.2,18.6,143.0,167.2,118.98
2018,9,20,7,15,324.0,86.0,2.15,19.15,164.5,193.57,146.74
2018,9,20,7,30,240.0,113.0,2.1,19.7,186.0,206.84,161.59
2018,9,20,7,45,269.5,131.0,2.0,20.25,227.0,253.06,199.93
2018,9,20,8,0,299.0,149.0,1.9,20.8,268.0,302.36,239.68
2018,9,20,8,15,312.5,167.5,1.85,21.35,306.0,346.38,274.24
2018,9,20,8,30,326.0,186.0,1.8,21.9,344.0,391.28,308.43
2018,9,20,8,45,350.0,201.5,1.7,22.5,385.5,440.43,344.77
2018,9,20,9,0,374.0,217.0,1.6,23.1,427.0,491.07,381.07
2018,9,20,9,15,407.5,224.5,1.55,23.65,469.0,550.69,423.19
2018,9,20,9,30,441.0,232.0,1.5,24.2,511.0,603.35,459.27
2018,9,20,9,45,463.0,237.5,1.4,24.75,544.5,645.67,486.75
2018,9,20,10,0,485.0,243.0,1.3,25.3,578.0,687.86,513.44
2018,9,20,10,15,498.0,249.0,1.3,25.75,605.0,722.24,535.11
2018,9,20,10,30,511.0,255.0,1.3,26.2,632.0,755.38,555.69
2018,9,20,10,45,517.0,262.0,1.3,26.65,652.0,781.61,571.29
2018,9,20,11,0,523.0,269.0,1.3,27.1,672.0,805.9,585.51
2018,9,20,11,15,544.5,266.5,1.4,27.4,692.0,832.83,603.39
2018,9,20,11,30,566.0,264.0,1.5,27.7,712.0,857.84,619.95
2018,9,20,11,45,613.0,246.5,1.55,27.95,734.5,893.45,643.6
2018,9,20,12,0,660.0,229.0,1.6,28.2,757.0,923.58,663.33
2018,9,20,12,15,663.5,226.0,1.75,28.35,755.0,922.9,664.0
2018,9,20,12,30,667.0,223.0,1.9,28.5,753.0,919.14,663.06
2018,9,20,12,45,665.0,219.5,2.0,28.6,741.5,906.45,656.0
2018,9,20,13,0,663.0,216.0,2.1,28.7,730.0,890.84,647.13
2018,9,20,13,15,659.0,210.0,2.15,28.65,710.5,867.87,633.39
2018,9,20,13,30,655.0,204.0,2.2,28.6,691.0,842.24,617.9
2018,9,20,13,45,693.0,180.5,2.3,28.6,679.5,832.88,613.5
2018,9,20,14,0,731.0,157.0,2.4,28.6,668.0,818.32,605.5
2018,9,20,14,15,811.5,122.5,2.4,28.45,664.5,818.43,607.14
2018,9,20,14,30,892.0,88.0,2.4,28.3,661.0,808.21,601.81
2018,9,20,14,45,878.0,86.0,2.45,28.2,621.0,759.43,570.44
2018,9,20,15,0,864.0,84.0,2.5,28.1,581.0,708.99,537.65
2018,9,20,15,15,844.5,81.5,2.5,28.1,535.5,656.4,501.17
2018,9,20,15,30,825.0,79.0,2.5,28.1,490.0,599.33,459.38
2018,9,20,15,45,799.0,76.0,2.5,27.6,441.0,537.85,413.87
2018,9,20,16,0,773.0,73.0,2.5,27.1,392.0,477.16,367.22
2018,9,20,16,15,735.5,68.5,2.5,26.4,340.0,410.84,314.82
2018,9,20,16,30,698.0,64.0,2.5,25.7,288.0,347.37,262.64
2018,9,20,16,45,641.5,58.5,2.45,25.0,236.0,280.01,206.05
2018,9,20,17,0,585.0,53.0,2.4,24.3,184.0,218.3,153.04
2018,9,20,17,15,494.5,45.5,2.4,23.35,136.0,153.78,99.53
2018,9,20,17,30,404.0,38.0,2.4,22.4,88.0,100.17,56.75
2018,9,20,17,45,269.0,27.5,2.35,21.45,54.0,50.19,15.58
2018,9,20,18,0,134.0,17.0,2.3,20.5,20.0,18.82,0.0
2018,9,20,18,15,67.0,8.5,2.3,20.1,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.25,19.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.95,15.2,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.9,15.3,10.0,9.53,0.0
2018,9,21,6,15,211.5,22.5,1.0,15.85,40.5,34.69,0.0
2018,9,21,6,30,349.0,35.0,1.1,16.4,71.0,81.03,43.62
2018,9,21,6,45,378.5,46.0,1.2,17.0,105.5,121.43,78.71
2018,9,21,7,0,408.0,57.0,1.3,17.6,140.0,165.41,117.66
2018,9,21,7,15,321.5,84.5,1.35,18.15,161.5,191.53,145.3
2018,9,21,7,30,235.0,112.0,1.4,18.7,183.0,204.22,159.76
2018,9,21,7,45,260.0,130.0,1.4,19.2,222.0,248.22,196.41
2018,9,21,8,0,285.0,148.0,1.4,19.7,261.0,294.8,234.09
2018,9,21,8,15,298.0,167.5,1.5,20.45,299.0,338.83,268.68
2018,9,21,8,30,311.0,187.0,1.6,21.2,337.0,383.73,302.96
2018,9,21,8,45,330.5,203.5,1.65,21.9,376.5,430.3,337.64
2018,9,21,9,0,350.0,220.0,1.7,22.6,416.0,477.97,372.25
2018,9,21,9,15,383.0,229.5,1.75,23.15,458.0,528.88,408.99
2018,9,21,9,30,416.0,239.0,1.8,23.7,500.0,591.42,453.05
2018,9,21,9,45,448.5,241.5,1.85,24.25,537.0,638.19,485.25
2018,9,21,10,0,481.0,244.0,1.9,24.8,574.0,685.59,517.44
2018,9,21,10,15,516.0,242.0,1.95,25.15,609.0,730.61,548.0
2018,9,21,10,30,551.0,240.0,2.0,25.5,644.0,775.48,578.07
2018,9,21,10,45,581.0,235.5,2.0,25.9,672.0,812.4,601.87
2018,9,21,11,0,611.0,231.0,2.0,26.3,700.0,852.53,627.43
2018,9,21,11,15,599.5,238.0,2.1,26.45,704.5,858.93,631.14
2018,9,21,11,30,588.0,245.0,2.2,26.6,709.0,862.3,633.2
2018,9,21,11,45,579.5,250.0,2.25,26.75,709.5,859.84,631.27
2018,9,21,12,0,571.0,255.0,2.3,26.9,710.0,858.66,630.2
2018,9,21,12,15,557.5,260.5,2.35,26.85,703.0,850.47,624.94
2018,9,21,12,30,544.0,266.0,2.4,26.8,696.0,839.78,618.11
2018,9,21,12,45,526.5,268.5,2.5,26.8,680.0,819.65,605.26
2018,9,21,13,0,509.0,271.0,2.6,26.8,664.0,797.5,591.03
2018,9,21,13,15,506.5,265.0,2.65,26.65,647.5,778.54,579.41
2018,9,21,13,30,504.0,259.0,2.7,26.5,631.0,757.47,566.26
2018,9,21,13,45,599.0,212.5,2.75,26.3,639.5,781.89,587.09
2018,9,21,14,0,694.0,166.0,2.8,26.1,648.0,795.04,598.8
2018,9,21,14,15,780.5,128.5,2.8,25.85,646.0,797.68,602.19
2018,9,21,14,30,867.0,91.0,2.8,25.6,644.0,789.91,598.59
2018,9,21,14,45,853.0,89.0,2.8,25.35,604.5,742.09,567.09
2018,9,21,15,0,839.0,87.0,2.8,25.1,565.0,696.67,537.1
2018,9,21,15,15,819.0,84.0,2.8,25.1,520.0,640.4,496.82
2018,9,21,15,30,799.0,81.0,2.8,25.1,475.0,583.7,454.46
2018,9,21,15,45,772.5,77.5,2.75,24.4,426.5,522.73,408.57
2018,9,21,16,0,746.0,74.0,2.7,23.7,378.0,462.67,361.67
2018,9,21,16,15,678.5,73.5,2.65,23.1,322.0,389.31,302.78
2018,9,21,16,30,611.0,73.0,2.6,22.5,266.0,321.69,246.85
2018,9,21,16,45,529.0,67.5,2.55,21.9,212.5,250.84,187.58
2018,9,21,17,0,447.0,62.0,2.5,21.3,159.0,189.07,135.33
2018,9,21,17,15,345.5,51.0,2.45,20.5,114.0,126.04,83.77
2018,9,21,17,30,244.0,40.0,2.4,19.7,69.0,77.48,45.74
2018,9,21,17,45,162.0,27.0,2.3,18.95,42.0,39.6,9.35
2018,9,21,18,0,80.0,14.0,2.2,18.2,15.0,14.71,0.0
2018,9,21,18,15,40.0,7.0,2.25,17.8,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,5,45,32.0,5.0,1.95,12.85,5.0,0.0,0.0
2018,9,22,6,0,64.0,10.0,1.9,13.0,10.0,9.55,0.0
2018,9,22,6,15,181.0,22.0,1.95,13.45,37.0,31.74,0.0
2018,9,22,6,30,298.0,34.0,2.0,13.9,64.0,74.0,40.25
2018,9,22,6,45,246.0,34.0,2.05,14.35,68.5,84.91,54.94
2018,9,22,7,0,194.0,34.0,2.1,14.8,73.0,86.29,60.73
2018,9,22,7,15,97.0,48.0,2.0,15.25,67.5,80.29,60.28
2018,9,22,7,30,0.0,62.0,1.9,15.7,62.0,57.69,43.48
2018,9,22,7,45,0.0,80.0,1.8,16.15,80.0,74.81,57.83
2018,9,22,8,0,0.0,98.0,1.7,16.6,98.0,92.04,71.96
2018,9,22,8,15,6.5,123.5,1.65,17.15,126.5,120.24,94.95
2018,9,22,8,30,13.0,149.0,1.6,17.7,155.0,149.33,118.27
2018,9,22,8,45,88.0,186.5,1.6,18.2,235.0,241.52,193.09
2018,9,22,9,0,163.0,224.0,1.6,18.7,315.0,344.96,274.22
2018,9,22,9,15,251.5,241.0,1.65,19.2,392.5,444.96,350.63
2018,9,22,9,30,340.0,258.0,1.7,19.7,470.0,543.24,423.55
2018,9,22,9,45,383.0,260.5,1.75,20.2,512.0,594.75,460.15
2018,9,22,10,0,426.0,263.0,1.8,20.7,554.0,659.05,505.26
2018,9,22,10,15,459.5,260.5,1.9,21.05,586.0,700.65,534.3
2018,9,22,10,30,493.0,258.0,2.0,21.4,618.0,742.19,563.17
2018,9,22,10,45,507.0,261.0,2.1,21.8,640.0,771.05,582.4
2018,9,22,11,0,521.0,264.0,2.2,22.2,662.0,798.31,600.53
2018,9,22,11,15,484.0,284.5,2.35,22.45,659.0,793.44,595.92
2018,9,22,11,30,447.0,305.0,2.5,22.7,656.0,785.29,589.31
2018,9,22,11,45,455.5,303.0,2.65,22.95,662.5,795.01,596.54
2018,9,22,12,0,464.0,301.0,2.8,23.2,669.0,802.62,602.19
2018,9,22,12,15,434.5,304.5,2.95,23.25,647.5,776.56,584.25
2018,9,22,12,30,405.0,308.0,3.1,23.3,626.0,748.6,565.05
2018,9,22,12,45,349.5,306.5,3.25,23.35,578.0,675.87,513.84
2018,9,22,13,0,294.0,305.0,3.4,23.4,530.0,615.98,470.76
2018,9,22,13,15,369.0,289.5,3.45,23.4,565.0,663.05,507.47
2018,9,22,13,30,444.0,274.0,3.5,23.4,600.0,718.05,548.57
2018,9,22,13,45,557.0,224.0,3.6,23.4,618.0,751.64,576.23
2018,9,22,14,0,670.0,174.0,3.7,23.4,636.0,781.82,600.79
2018,9,22,14,15,779.0,129.5,3.7,23.3,641.5,795.91,611.91
2018,9,22,14,30,888.0,85.0,3.7,23.2,647.0,797.81,614.65
2018,9,22,14,45,875.5,82.0,3.7,23.15,607.0,749.13,581.33
2018,9,22,15,0,863.0,79.0,3.7,23.1,567.0,698.68,546.6
2018,9,22,15,15,843.5,77.0,3.7,23.1,522.0,643.26,506.44
2018,9,22,15,30,824.0,75.0,3.7,23.1,477.0,590.2,465.74
2018,9,22,15,45,798.0,71.5,3.65,22.7,428.0,528.29,417.74
2018,9,22,16,0,772.0,68.0,3.6,22.3,379.0,467.22,368.75
2018,9,22,16,15,727.5,64.0,3.65,21.85,325.5,398.58,312.42
2018,9,22,16,30,683.0,60.0,3.7,21.4,272.0,333.61,257.2
2018,9,22,16,45,609.0,56.0,3.7,20.95,219.0,263.37,196.92
2018,9,22,17,0,535.0,52.0,3.7,20.5,166.0,200.92,142.61
2018,9,22,17,15,431.0,44.5,3.7,19.85,120.0,137.29,89.6
2018,9,22,17,30,327.0,37.0,3.7,19.2,74.0,86.29,48.93
2018,9,22,17,45,196.0,23.5,3.7,18.5,42.5,38.76,3.79
2018,9,22,18,0,65.0,10.0,3.7,17.8,11.0,10.48,0.0
2018,9,22,18,15,32.5,5.0,3.75,17.45,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.95,13.6,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,3.0,13.7,9.0,8.62,0.0
2018,9,23,6,15,181.5,22.5,3.15,14.1,37.5,32.25,0.0
2018,9,23,6,30,305.0,36.0,3.3,14.5,66.0,76.89,41.62
2018,9,23,6,45,329.5,47.0,3.45,14.95,97.0,112.48,73.96
2018,9,23,7,0,354.0,58.0,3.6,15.4,128.0,151.64,109.45
2018,9,23,7,15,260.0,86.0,3.55,15.85,145.5,170.61,131.49
2018,9,23,7,30,166.0,114.0,3.5,16.3,163.0,177.26,140.89
2018,9,23,7,45,207.0,133.0,3.5,16.7,205.5,229.25,184.54
2018,9,23,8,0,248.0,152.0,3.5,17.1,248.0,281.64,227.87
2018,9,23,8,15,268.0,170.0,3.4,17.55,286.5,325.85,263.7
2018,9,23,8,30,288.0,188.0,3.3,18.0,325.0,371.72,300.0
2018,9,23,8,45,298.0,207.0,3.25,18.5,360.5,413.7,332.23
2018,9,23,9,0,308.0,226.0,3.2,19.0,396.0,455.95,363.9
2018,9,23,9,15,325.0,240.5,3.15,19.45,432.0,498.61,395.43
2018,9,23,9,30,342.0,255.0,3.1,19.9,468.0,541.77,426.68
2018,9,23,9,45,354.0,267.5,3.1,20.35,498.5,578.95,452.99
2018,9,23,10,0,366.0,280.0,3.1,20.8,529.0,615.79,478.65
2018,9,23,10,15,389.0,284.5,3.1,21.1,558.5,653.01,504.9
2018,9,23,10,30,412.0,289.0,3.1,21.4,588.0,701.7,538.76
2018,9,23,10,45,455.5,281.0,3.1,21.75,620.0,744.51,568.78
2018,9,23,11,0,499.0,273.0,3.1,22.1,652.0,786.96,598.2
2018,9,23,11,15,510.0,274.0,3.2,22.25,667.0,806.97,611.9
2018,9,23,11,30,521.0,275.0,3.3,22.4,682.0,824.95,624.36
2018,9,23,11,45,522.5,276.5,3.4,22.6,686.5,831.94,628.97
2018,9,23,12,0,524.0,278.0,3.5,22.8,691.0,836.51,632.05
2018,9,23,12,15,525.5,276.0,3.65,22.75,688.5,834.86,631.87
2018,9,23,12,30,527.0,274.0,3.8,22.7,686.0,830.74,630.07
2018,9,23,12,45,529.0,267.5,4.0,22.65,676.0,819.79,623.9
2018,9,23,13,0,531.0,261.0,4.2,22.6,666.0,806.4,616.01
2018,9,23,13,15,549.5,246.5,4.3,22.45,656.0,797.32,611.52
2018,9,23,13,30,568.0,232.0,4.4,22.3,646.0,785.13,604.76
2018,9,23,13,45,605.5,204.5,4.55,22.15,631.5,777.25,602.13
2018,9,23,14,0,643.0,177.0,4.7,22.0,617.0,760.72,593.21
2018,9,23,14,15,767.5,129.5,4.65,21.85,629.5,784.84,611.98
2018,9,23,14,30,892.0,82.0,4.6,21.7,642.0,795.58,620.96
2018,9,23,14,45,877.5,80.5,4.6,21.5,602.0,746.9,587.33
2018,9,23,15,0,863.0,79.0,4.6,21.3,562.0,696.61,552.36
2018,9,23,15,15,843.5,76.5,4.6,21.3,517.0,640.62,510.88
2018,9,23,15,30,824.0,74.0,4.6,21.3,472.0,587.01,468.99
2018,9,23,15,45,798.0,71.0,4.35,20.85,423.0,525.69,420.07
2018,9,23,16,0,772.0,68.0,4.1,20.4,374.0,465.19,370.51
2018,9,23,16,15,733.0,64.5,4.0,20.0,323.0,399.59,315.56
2018,9,23,16,30,694.0,61.0,3.9,19.6,272.0,336.99,261.35
2018,9,23,16,45,633.5,55.5,3.8,19.2,220.5,269.1,201.98
2018,9,23,17,0,573.0,50.0,3.7,18.8,169.0,207.3,147.14
2018,9,23,17,15,473.0,43.0,3.6,18.2,122.5,142.94,92.75
2018,9,23,17,30,373.0,36.0,3.5,17.6,76.0,90.65,50.18
2018,9,23,17,45,225.0,23.0,3.4,17.0,43.5,39.61,0.0
2018,9,23,18,0,77.0,10.0,3.3,16.4,11.0,10.48,0.0
2018,9,23,18,15,38.5,5.0,3.2,16.05,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,9,24,5,45,36.0,4.5,0.35,13.2,4.5,0.0,0.0
2018,9,24,6,0,72.0,9.0,0.3,13.3,9.0,8.58,0.0
2018,9,24,6,15,216.5,21.5,0.4,13.75,38.5,34.13,0.0
2018,9,24,6,30,361.0,34.0,0.5,14.2,68.0,82.03,42.77
2018,9,24,6,45,390.5,44.0,0.55,14.65,102.0,122.22,79.08
2018,9,24,7,0,420.0,54.0,0.6,15.1,136.0,165.93,118.2
2018,9,24,7,15,319.0,81.5,0.65,15.6,154.5,188.41,143.55
2018,9,24,7,30,218.0,109.0,0.7,16.1,173.0,195.6,153.93
2018,9,24,7,45,255.0,126.5,0.75,16.65,215.0,243.19,193.53
2018,9,24,8,0,292.0,144.0,0.8,17.2,257.0,294.75,235.25
2018,9,24,8,15,299.5,163.5,0.75,17.95,292.5,336.18,267.39
2018,9,24,8,30,307.0,183.0,0.7,18.7,328.0,377.89,298.58
2018,9,24,8,45,330.5,198.5,0.7,19.5,368.5,425.69,333.69
2018,9,24,9,0,354.0,214.0,0.7,20.3,409.0,474.96,368.8
2018,9,24,9,15,390.0,223.0,0.75,21.1,452.0,527.56,405.99
2018,9,24,9,30,426.0,232.0,0.8,21.9,495.0,592.27,450.56
2018,9,24,9,45,461.0,233.0,0.8,22.7,532.0,639.63,481.69
2018,9,24,10,0,496.0,234.0,0.8,23.5,569.0,687.7,512.72
2018,9,24,10,15,547.0,226.0,0.8,24.1,609.5,740.39,546.99
2018,9,24,10,30,598.0,218.0,0.8,24.7,650.0,798.03,583.54
2018,9,24,10,45,627.5,214.0,0.85,25.3,678.5,836.31,607.18
2018,9,24,11,0,657.0,210.0,0.9,25.9,707.0,872.99,629.37
2018,9,24,11,15,596.5,238.5,1.0,26.2,695.0,855.28,616.77
2018,9,24,11,30,536.0,267.0,1.1,26.5,683.0,830.52,599.85
2018,9,24,11,45,512.0,278.5,1.2,26.8,677.5,823.44,595.29
2018,9,24,12,0,488.0,290.0,1.3,27.1,672.0,813.7,588.76
2018,9,24,12,15,503.5,282.0,1.4,27.15,675.0,819.29,594.08
2018,9,24,12,30,519.0,274.0,1.5,27.2,678.0,822.39,597.63
2018,9,24,12,45,529.5,265.5,1.65,27.25,672.0,817.47,596.42
2018,9,24,13,0,540.0,257.0,1.8,27.3,666.0,809.9,593.46
2018,9,24,13,15,558.5,242.0,1.95,27.15,655.5,800.0,589.66
2018,9,24,13,30,577.0,227.0,2.1,27.0,645.0,786.96,583.64
2018,9,24,13,45,647.0,192.0,2.2,26.9,644.5,799.63,595.64
2018,9,24,14,0,717.0,157.0,2.3,26.8,644.0,800.85,598.29
2018,9,24,14,15,809.0,120.0,2.4,26.55,644.0,806.89,604.81
2018,9,24,14,30,901.0,83.0,2.5,26.3,644.0,801.69,603.73
2018,9,24,14,45,886.0,81.5,2.55,26.05,603.5,752.23,571.75
2018,9,24,15,0,871.0,80.0,2.6,25.8,563.0,701.19,538.38
2018,9,24,15,15,851.0,77.0,2.6,25.8,517.0,647.34,500.1
2018,9,24,15,30,831.0,74.0,2.6,25.8,471.0,589.12,456.73
2018,9,24,15,45,802.5,71.5,2.7,25.05,421.5,526.63,410.27
2018,9,24,16,0,774.0,69.0,2.8,24.3,372.0,465.21,362.58
2018,9,24,16,15,706.0,68.5,2.8,23.55,315.5,390.05,302.33
2018,9,24,16,30,638.0,68.0,2.8,22.8,259.0,321.78,245.71
2018,9,24,16,45,576.5,60.0,2.85,22.05,207.5,253.97,188.17
2018,9,24,17,0,515.0,52.0,2.9,21.3,156.0,192.86,135.37
2018,9,24,17,15,403.5,44.0,2.85,20.5,111.0,129.06,83.07
2018,9,24,17,30,292.0,36.0,2.8,19.7,66.0,78.84,43.19
2018,9,24,17,45,167.0,22.0,2.8,18.85,37.0,33.14,0.0
2018,9,24,18,0,42.0,8.0,2.8,18.0,8.0,8.05,0.0
2018,9,24,18,15,21.0,4.0,2.65,17.6,4.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,25,5,45,34.5,4.0,1.1,13.1,4.0,0.0,0.0
2018,9,25,6,0,69.0,8.0,1.0,13.2,8.0,7.63,0.0
2018,9,25,6,15,208.0,20.0,0.95,13.75,36.0,31.54,0.0
2018,9,25,6,30,347.0,32.0,0.9,14.3,64.0,78.59,40.01
2018,9,25,6,45,252.5,29.0,0.85,14.8,60.0,81.4,51.36
2018,9,25,7,0,158.0,26.0,0.8,15.3,56.0,69.0,47.21
2018,9,25,7,15,79.0,41.5,0.8,15.85,56.5,68.23,50.37
2018,9,25,7,30,0.0,57.0,0.8,16.4,57.0,53.0,39.41
2018,9,25,7,45,0.0,80.0,0.75,16.95,80.0,74.91,57.72
2018,9,25,8,0,0.0,103.0,0.7,17.5,103.0,97.08,75.83
2018,9,25,8,15,5.5,123.0,0.75,18.15,125.5,119.42,93.76
2018,9,25,8,30,11.0,143.0,0.8,18.8,148.0,142.44,111.95
2018,9,25,8,45,75.0,176.5,0.9,19.4,217.0,223.24,177.02
2018,9,25,9,0,139.0,210.0,1.0,20.0,286.0,314.21,247.92
2018,9,25,9,15,234.0,228.0,1.1,20.6,367.0,418.9,327.69
2018,9,25,9,30,329.0,246.0,1.2,21.2,448.0,522.34,403.95
2018,9,25,9,45,391.0,247.0,1.3,21.75,500.5,586.95,450.12
2018,9,25,10,0,453.0,248.0,1.4,22.3,553.0,666.22,505.65
2018,9,25,10,15,507.0,239.0,1.5,22.75,593.0,719.24,542.33
2018,9,25,10,30,561.0,230.0,1.6,23.2,633.0,773.04,579.26
2018,9,25,10,45,562.5,237.5,1.7,23.7,651.0,796.48,593.8
2018,9,25,11,0,564.0,245.0,1.8,24.2,669.0,817.61,607.01
2018,9,25,11,15,520.0,266.5,1.85,24.55,662.5,807.91,598.28
2018,9,25,11,30,476.0,288.0,1.9,24.9,656.0,794.6,587.45
2018,9,25,11,45,476.0,289.5,1.95,25.25,659.0,799.73,590.47
2018,9,25,12,0,476.0,291.0,2.0,25.6,662.0,802.61,591.87
2018,9,25,12,15,484.0,286.5,2.1,25.7,662.0,804.59,594.05
2018,9,25,12,30,492.0,282.0,2.2,25.8,662.0,804.22,594.71
2018,9,25,12,45,493.5,276.0,2.25,25.9,652.5,793.57,588.06
2018,9,25,13,0,495.0,270.0,2.3,26.0,643.0,780.63,579.97
2018,9,25,13,15,501.5,259.5,2.35,25.95,629.0,765.23,570.78
2018,9,25,13,30,508.0,249.0,2.4,25.9,615.0,747.4,559.89
2018,9,25,13,45,584.5,211.0,2.45,25.85,617.0,763.25,573.97
2018,9,25,14,0,661.0,173.0,2.5,25.8,619.0,769.22,580.74
2018,9,25,14,15,772.0,129.5,2.55,25.6,625.0,785.2,593.6
2018,9,25,14,30,883.0,86.0,2.6,25.4,631.0,788.97,598.11
2018,9,25,14,45,868.0,84.0,2.6,25.25,591.0,739.65,565.3
2018,9,25,15,0,853.0,82.0,2.6,25.1,551.0,692.75,534.12
2018,9,25,15,15,832.5,79.5,2.6,25.1,505.5,636.07,493.25
2018,9,25,15,30,812.0,77.0,2.6,25.1,460.0,578.99,450.47
2018,9,25,15,45,783.5,73.5,2.6,24.4,411.0,516.38,403.29
2018,9,25,16,0,755.0,70.0,2.6,23.7,362.0,454.91,355.11
2018,9,25,16,15,714.0,65.5,2.55,23.05,310.5,388.43,301.07
2018,9,25,16,30,673.0,61.0,2.5,22.4,259.0,325.26,247.77
2018,9,25,16,45,610.5,55.5,2.5,21.7,208.5,258.42,190.61
2018,9,25,17,0,548.0,50.0,2.5,21.0,158.0,197.81,137.9
2018,9,25,17,15,446.0,41.5,2.5,20.2,112.0,133.64,84.76
2018,9,25,17,30,344.0,33.0,2.5,19.4,66.0,81.93,42.6
2018,9,25,17,45,207.0,21.0,2.45,18.65,37.5,34.83,0.0
2018,9,25,18,0,70.0,9.0,2.4,17.9,9.0,9.13,0.0
2018,9,25,18,15,35.0,4.5,2.35,17.5,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,26,5,45,15.0,3.0,1.45,13.35,2.5,0.0,0.0
2018,9,26,6,0,30.0,6.0,1.4,13.4,5.0,0.0,0.0
2018,9,26,6,15,30.0,14.0,1.45,13.95,15.0,15.15,0.0
2018,9,26,6,30,30.0,22.0,1.5,14.5,25.0,25.65,12.26
2018,9,26,6,45,16.0,36.5,1.5,15.0,38.0,37.86,25.09
2018,9,26,7,0,2.0,51.0,1.5,15.5,51.0,48.28,34.99
2018,9,26,7,15,4.5,64.5,1.4,16.0,65.5,61.94,46.75
2018,9,26,7,30,7.0,78.0,1.3,16.5,80.0,75.94,58.6
2018,9,26,7,45,12.0,95.0,1.2,17.0,99.0,94.79,74.25
2018,9,26,8,0,17.0,112.0,1.1,17.5,118.0,114.27,90.15
2018,9,26,8,15,14.5,129.0,1.05,18.1,135.0,130.31,102.84
2018,9,26,8,30,12.0,146.0,1.0,18.7,152.0,146.12,115.07
2018,9,26,8,45,52.0,181.5,0.9,19.3,209.5,213.96,169.27
2018,9,26,9,0,92.0,217.0,0.8,19.9,267.0,281.26,221.24
2018,9,26,9,15,96.0,240.0,0.75,20.55,295.5,312.51,243.61
2018,9,26,9,30,100.0,263.0,0.7,21.2,324.0,344.01,265.85
2018,9,26,9,45,96.0,282.0,0.65,21.85,343.5,364.82,279.52
2018,9,26,10,0,92.0,301.0,0.6,22.5,363.0,385.17,292.65
2018,9,26,10,15,326.5,252.5,0.6,23.15,484.0,563.42,425.2
2018,9,26,10,30,561.0,204.0,0.6,23.8,605.0,749.52,553.15
2018,9,26,10,45,588.5,212.0,0.55,24.45,643.0,797.36,579.53
2018,9,26,11,0,616.0,220.0,0.5,25.1,681.0,843.81,606.09
2018,9,26,11,15,536.0,255.0,0.55,25.75,660.5,810.41,581.12
2018,9,26,11,30,456.0,290.0,0.6,26.4,640.0,777.06,557.02
2018,9,26,11,45,412.0,307.5,0.65,27.0,625.0,756.22,542.06
2018,9,26,12,0,368.0,325.0,0.7,27.6,610.0,720.52,517.51
2018,9,26,12,15,413.0,308.5,0.7,28.1,627.0,758.4,542.54
2018,9,26,12,30,458.0,292.0,0.7,28.6,644.0,781.46,557.19
2018,9,26,12,45,459.5,288.0,0.75,29.1,636.5,773.24,551.59
2018,9,26,13,0,461.0,284.0,0.8,29.6,629.0,762.86,545.01
2018,9,26,13,15,432.5,284.0,1.0,29.65,601.0,726.83,523.91
2018,9,26,13,30,404.0,284.0,1.2,29.7,573.0,690.0,501.73
2018,9,26,13,45,325.5,290.5,1.35,29.75,517.5,605.03,444.71
2018,9,26,14,0,247.0,297.0,1.5,29.8,462.0,535.04,396.31
2018,9,26,14,15,320.0,262.5,1.7,29.45,465.5,547.37,409.59
2018,9,26,14,30,393.0,228.0,1.9,29.1,469.0,564.0,424.88
2018,9,26,14,45,437.0,203.0,2.15,28.75,454.5,552.14,419.35
2018,9,26,15,0,481.0,178.0,2.4,28.4,440.0,535.15,409.73
2018,9,26,15,15,454.0,168.0,2.4,28.4,398.5,482.99,371.36
2018,9,26,15,30,427.0,158.0,2.4,28.4,357.0,432.19,333.35
2018,9,26,15,45,390.0,144.5,2.75,27.25,311.5,373.98,290.73
2018,9,26,16,0,353.0,131.0,3.1,26.1,266.0,318.88,248.79
2018,9,26,16,15,330.0,114.5,3.2,25.1,226.5,270.15,210.02
2018,9,26,16,30,307.0,98.0,3.3,24.1,187.0,223.59,171.71
2018,9,26,16,45,264.0,82.0,3.4,23.15,147.5,169.49,126.76
2018,9,26,17,0,221.0,66.0,3.5,22.2,108.0,125.4,89.61
2018,9,26,17,15,169.5,49.5,3.5,21.35,76.0,84.41,55.73
2018,9,26,17,30,118.0,33.0,3.5,20.5,44.0,49.93,26.46
2018,9,26,17,45,66.5,19.5,3.5,19.7,25.0,22.85,0.0
2018,9,26,18,0,15.0,6.0,3.5,18.9,6.0,0.0,0.0
2018,9,26,18,15,7.5,3.0,3.35,18.5,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,27,5,45,20.0,3.5,1.6,13.65,3.0,0.0,0.0
2018,9,27,6,0,40.0,7.0,1.6,13.7,6.0,0.0,0.0
2018,9,27,6,15,113.5,17.5,1.65,14.1,25.0,23.51,0.0
2018,9,27,6,30,187.0,28.0,1.7,14.5,44.0,54.52,26.82
2018,9,27,6,45,206.5,39.5,1.7,14.85,68.5,82.79,54.17
2018,9,27,7,0,226.0,51.0,1.7,15.2,93.0,113.46,81.8
2018,9,27,7,15,157.0,61.5,1.65,15.6,95.0,113.74,86.55
2018,9,27,7,30,88.0,72.0,1.6,16.0,97.0,105.33,82.23
2018,9,27,7,45,46.0,93.0,1.5,16.4,106.5,110.07,87.03
2018,9,27,8,0,4.0,114.0,1.4,16.8,116.0,110.06,86.86
2018,9,27,8,15,5.0,129.5,1.4,17.35,132.0,125.78,99.43
2018,9,27,8,30,6.0,145.0,1.4,17.9,148.0,141.67,111.89
2018,9,27,8,45,20.0,174.0,1.4,18.4,184.5,179.65,142.23
2018,9,27,9,0,34.0,203.0,1.4,18.9,221.0,226.66,179.12
2018,9,27,9,15,39.5,220.0,1.4,19.4,242.5,249.94,196.56
2018,9,27,9,30,45.0,237.0,1.4,19.9,264.0,273.69,214.23
2018,9,27,9,45,45.0,250.5,1.4,20.4,279.0,289.62,225.52
2018,9,27,10,0,45.0,264.0,1.4,20.9,294.0,305.49,236.68
2018,9,27,10,15,41.0,273.0,1.45,21.3,301.0,312.92,241.43
2018,9,27,10,30,37.0,282.0,1.5,21.7,308.0,320.04,245.98
2018,9,27,10,45,45.5,301.0,1.55,22.1,334.0,349.3,267.54
2018,9,27,11,0,54.0,320.0,1.6,22.5,360.0,378.88,289.0
2018,9,27,11,15,84.5,338.5,1.65,22.7,402.5,429.15,326.5
2018,9,27,11,30,115.0,357.0,1.7,22.9,445.0,493.89,373.64
2018,9,27,11,45,176.0,358.0,1.75,23.1,493.5,555.2,418.84
2018,9,27,12,0,237.0,359.0,1.8,23.3,542.0,616.21,463.12
2018,9,27,12,15,255.5,355.0,1.9,23.35,551.0,643.33,482.45
2018,9,27,12,30,274.0,351.0,2.0,23.4,560.0,654.94,491.48
2018,9,27,12,45,280.0,343.5,2.1,23.45,554.5,649.11,488.26
2018,9,27,13,0,286.0,336.0,2.2,23.5,549.0,641.86,484.18
2018,9,27,13,15,288.0,326.0,2.35,23.4,535.5,626.68,474.96
2018,9,27,13,30,290.0,316.0,2.5,23.3,522.0,610.2,464.74
2018,9,27,13,45,300.5,300.5,2.7,23.15,507.0,593.83,455.05
2018,9,27,14,0,311.0,285.0,2.9,23.0,492.0,575.73,443.89
2018,9,27,14,15,350.0,260.5,3.05,22.75,482.0,569.07,441.72
2018,9,27,14,30,389.0,236.0,3.2,22.5,472.0,558.52,436.38
2018,9,27,14,45,387.0,219.5,3.4,22.2,441.5,522.44,411.02
2018,9,27,15,0,385.0,203.0,3.6,21.9,411.0,485.39,384.4
2018,9,27,15,15,332.5,192.0,3.6,21.9,360.5,421.06,334.63
2018,9,27,15,30,280.0,181.0,3.6,21.9,310.0,360.94,287.41
2018,9,27,15,45,209.5,165.5,3.8,20.9,256.0,284.41,227.47
2018,9,27,16,0,139.0,150.0,4.0,19.9,202.0,222.38,177.84
2018,9,27,16,15,149.5,127.0,4.0,19.3,175.5,194.7,155.08
2018,9,27,16,30,160.0,104.0,4.0,18.7,149.0,165.72,130.27
2018,9,27,16,45,138.5,84.0,4.0,18.15,117.5,128.68,98.57
2018,9,27,17,0,117.0,64.0,4.0,17.6,86.0,94.21,68.85
2018,9,27,17,15,89.5,46.5,3.95,17.15,60.0,63.93,43.03
2018,9,27,17,30,62.0,29.0,3.9,16.7,34.0,37.07,18.6
2018,9,27,17,45,36.0,16.5,3.85,16.2,19.0,17.94,0.0
2018,9,27,18,0,10.0,4.0,3.8,15.7,4.0,0.0,0.0
2018,9,27,18,15,5.0,2.0,3.75,15.6,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.3,14.15,0.5,0.0,0.0
