Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,6,45,397.5,29.5,3.2,18.25,77.0,110.39,64.47
2018,10,8,7,0,543.0,36.0,3.3,18.8,118.0,177.54,120.63
2018,10,8,7,15,444.0,55.0,3.45,19.2,138.5,202.72,150.23
2018,10,8,7,30,345.0,74.0,3.6,19.6,159.0,212.26,164.55
2018,10,8,7,45,292.5,102.0,3.75,20.05,185.0,235.16,186.51
2018,10,8,8,0,240.0,130.0,3.9,20.5,211.0,257.32,206.01
2018,10,8,8,15,260.5,147.5,3.95,20.9,247.5,300.52,241.41
2018,10,8,8,30,281.0,165.0,4.0,21.3,284.0,345.41,277.32
2018,10,8,8,45,297.5,182.0,4.1,21.7,320.0,388.69,311.2
2018,10,8,9,0,314.0,199.0,4.2,22.1,356.0,432.82,345.06
2018,10,8,9,15,327.0,213.5,4.15,22.5,388.5,472.29,374.51
2018,10,8,9,30,340.0,228.0,4.1,22.9,421.0,511.88,403.49
2018,10,8,9,45,351.0,241.0,4.05,23.25,450.0,548.12,429.52
2018,10,8,10,0,362.0,254.0,4.0,23.6,479.0,583.94,454.83
2018,10,8,10,15,370.5,263.5,3.95,23.9,502.5,613.08,475.01
2018,10,8,10,30,379.0,273.0,3.9,24.2,526.0,641.28,494.3
2018,10,8,10,45,443.5,258.0,3.85,24.5,562.0,704.81,540.2
2018,10,8,11,0,508.0,243.0,3.8,24.8,598.0,756.78,577.22
2018,10,8,11,15,540.5,235.0,3.7,25.0,618.0,785.99,597.11
2018,10,8,11,30,573.0,227.0,3.6,25.2,638.0,813.43,615.73
2018,10,8,11,45,573.5,228.5,3.55,25.4,641.0,818.9,618.45
2018,10,8,12,0,574.0,230.0,3.5,25.6,644.0,821.78,619.61
2018,10,8,12,15,571.5,229.0,3.45,25.75,639.0,816.44,615.34
2018,10,8,12,30,569.0,228.0,3.4,25.9,634.0,808.55,609.46
2018,10,8,12,45,564.0,224.0,3.3,26.0,620.5,792.52,597.95
2018,10,8,13,0,559.0,220.0,3.2,26.1,607.0,774.15,584.93
2018,10,8,13,15,551.5,215.0,3.2,26.1,587.5,750.22,568.74
2018,10,8,13,30,544.0,210.0,3.2,26.1,568.0,724.3,551.12
2018,10,8,13,45,610.0,177.0,3.15,26.1,562.5,733.21,559.55
2018,10,8,14,0,676.0,144.0,3.1,26.1,557.0,731.03,559.28
2018,10,8,14,15,777.5,105.5,3.15,26.0,554.5,739.64,566.96
2018,10,8,14,30,879.0,67.0,3.2,25.9,552.0,735.81,565.88
2018,10,8,14,45,861.0,65.5,3.2,25.8,511.5,685.11,531.08
2018,10,8,15,0,843.0,64.0,3.2,25.7,471.0,633.26,494.69
2018,10,8,15,15,819.5,62.0,3.2,25.7,426.5,576.64,451.86
2018,10,8,15,30,796.0,60.0,3.2,25.7,382.0,523.03,409.91
2018,10,8,15,45,762.5,57.0,3.2,25.25,334.0,460.17,360.26
2018,10,8,16,0,729.0,54.0,3.2,24.8,286.0,399.13,310.21
2018,10,8,16,15,678.5,50.0,3.15,24.1,237.0,332.42,254.33
2018,10,8,16,30,628.0,46.0,3.1,23.4,188.0,270.24,200.46
2018,10,8,16,45,545.0,40.5,3.0,22.7,141.5,202.34,142.11
2018,10,8,17,0,462.0,35.0,2.9,22.0,95.0,144.81,92.56
2018,10,8,17,15,321.5,26.5,2.95,21.25,59.5,83.11,37.79
2018,10,8,17,30,181.0,18.0,3.0,20.5,24.0,34.18,0.0
2018,10,8,17,45,90.5,9.0,3.05,19.8,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.85,18.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.5,14.85,16.0,16.84,0.0
2018,10,9,6,30,207.0,22.0,0.6,15.2,32.0,49.46,0.0
2018,10,9,6,45,346.5,30.5,0.65,15.6,71.5,102.14,59.93
2018,10,9,7,0,486.0,39.0,0.7,16.0,111.0,167.68,114.92
2018,10,9,7,15,383.0,58.0,0.8,16.4,128.0,185.2,137.83
2018,10,9,7,30,280.0,77.0,0.9,16.8,145.0,191.98,149.41
2018,10,9,7,45,238.0,104.5,1.0,17.25,171.5,215.09,170.97
2018,10,9,8,0,196.0,132.0,1.1,17.7,198.0,238.73,191.28
2018,10,9,8,15,231.5,149.0,1.1,18.25,238.0,286.94,230.12
2018,10,9,8,30,267.0,166.0,1.1,18.8,278.0,338.47,270.52
2018,10,9,8,45,281.5,183.0,1.1,19.3,312.5,379.78,301.85
2018,10,9,9,0,296.0,200.0,1.1,19.8,347.0,421.79,332.96
2018,10,9,9,15,320.0,213.5,1.0,20.4,383.5,467.24,365.43
2018,10,9,9,30,344.0,227.0,0.9,21.0,420.0,513.74,397.6
2018,10,9,9,45,375.5,233.5,0.8,21.55,456.0,559.11,428.31
2018,10,9,10,0,407.0,240.0,0.7,22.1,492.0,616.96,466.5
2018,10,9,10,15,467.0,230.5,0.7,22.6,531.0,671.45,503.4
2018,10,9,10,30,527.0,221.0,0.7,23.1,570.0,727.03,540.25
2018,10,9,10,45,398.5,251.5,0.65,23.55,519.5,656.61,487.12
2018,10,9,11,0,270.0,282.0,0.6,24.0,469.0,566.49,421.39
2018,10,9,11,15,225.5,306.5,0.85,24.15,464.5,542.49,406.01
2018,10,9,11,30,181.0,331.0,1.1,24.3,460.0,530.41,397.4
2018,10,9,11,45,202.5,329.5,1.35,24.5,474.5,550.12,413.15
2018,10,9,12,0,224.0,328.0,1.6,24.7,489.0,569.1,428.04
2018,10,9,12,15,210.5,327.0,1.85,24.6,477.5,554.46,418.58
2018,10,9,12,30,197.0,326.0,2.1,24.5,466.0,539.07,408.59
2018,10,9,12,45,149.5,319.0,2.35,24.4,424.0,484.68,369.17
2018,10,9,13,0,102.0,312.0,2.6,24.3,382.0,417.58,319.75
2018,10,9,13,15,114.0,304.5,2.85,24.05,380.5,431.17,331.51
2018,10,9,13,30,126.0,297.0,3.1,23.8,379.0,430.44,332.41
2018,10,9,13,45,199.5,253.5,3.3,23.55,377.0,440.08,343.39
2018,10,9,14,0,273.0,210.0,3.5,23.3,375.0,456.56,359.15
2018,10,9,14,15,439.0,170.5,3.6,22.95,418.5,543.97,429.61
2018,10,9,14,30,605.0,131.0,3.7,22.6,462.0,610.93,483.27
2018,10,9,14,45,652.0,113.0,3.8,22.3,445.5,597.55,474.55
2018,10,9,15,0,699.0,95.0,3.9,22.0,429.0,577.91,460.92
2018,10,9,15,15,646.5,96.5,3.9,22.0,382.5,513.57,410.56
2018,10,9,15,30,594.0,98.0,3.9,22.0,336.0,452.27,361.6
2018,10,9,15,45,521.0,94.5,3.8,21.1,284.0,378.81,303.05
2018,10,9,16,0,448.0,91.0,3.7,20.2,232.0,308.82,245.87
2018,10,9,16,15,474.5,73.0,3.65,19.65,199.0,276.18,216.33
2018,10,9,16,30,501.0,55.0,3.6,19.1,166.0,236.7,179.32
2018,10,9,16,45,452.5,46.5,3.55,18.55,127.0,182.81,131.08
2018,10,9,17,0,404.0,38.0,3.5,18.0,88.0,134.28,87.26
2018,10,9,17,15,269.5,27.5,3.5,17.5,54.5,74.62,31.18
2018,10,9,17,30,135.0,17.0,3.5,17.0,21.0,28.6,0.0
2018,10,9,17,45,67.5,8.5,3.55,16.5,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,10,6,15,2.0,7.0,0.7,13.85,7.0,6.8,0.0
2018,10,10,6,30,4.0,14.0,0.8,14.1,14.0,13.48,0.0
2018,10,10,6,45,38.0,33.0,0.9,14.35,38.0,42.23,25.5
2018,10,10,7,0,72.0,52.0,1.0,14.6,62.0,72.62,52.19
2018,10,10,7,15,98.0,70.0,1.0,14.9,90.0,103.54,78.92
2018,10,10,7,30,124.0,88.0,1.0,15.2,118.0,137.56,108.26
2018,10,10,7,45,131.0,110.0,1.0,15.45,148.0,171.02,137.01
2018,10,10,8,0,138.0,132.0,1.0,15.7,178.0,205.17,165.61
2018,10,10,8,15,128.5,152.5,0.95,16.1,200.5,229.55,185.31
2018,10,10,8,30,119.0,173.0,0.9,16.5,223.0,252.78,203.42
2018,10,10,8,45,129.5,193.0,0.85,16.85,252.5,286.94,229.92
2018,10,10,9,0,140.0,213.0,0.8,17.2,282.0,321.88,256.35
2018,10,10,9,15,168.5,230.0,0.7,17.65,319.5,367.04,290.09
2018,10,10,9,30,197.0,247.0,0.6,18.1,357.0,414.14,324.27
2018,10,10,9,45,237.5,256.5,0.55,18.55,397.0,463.95,360.17
2018,10,10,10,0,278.0,266.0,0.5,19.0,437.0,527.72,404.94
2018,10,10,10,15,320.5,269.5,0.5,19.35,474.5,576.68,438.91
2018,10,10,10,30,363.0,273.0,0.5,19.7,512.0,626.72,473.12
2018,10,10,10,45,369.5,280.5,0.55,20.1,529.5,649.32,487.6
2018,10,10,11,0,376.0,288.0,0.6,20.5,547.0,670.66,501.48
2018,10,10,11,15,379.5,291.5,0.75,20.7,556.5,683.29,511.09
2018,10,10,11,30,383.0,295.0,0.9,20.9,566.0,694.34,519.7
2018,10,10,11,45,371.0,300.0,1.1,21.1,563.5,690.76,518.41
2018,10,10,12,0,359.0,305.0,1.3,21.3,561.0,685.45,515.89
2018,10,10,12,15,357.0,303.5,1.5,21.35,556.5,680.65,514.25
2018,10,10,12,30,355.0,302.0,1.7,21.4,552.0,674.28,511.35
2018,10,10,12,45,423.5,271.0,1.9,21.45,564.0,711.72,541.07
2018,10,10,13,0,492.0,240.0,2.1,21.5,576.0,732.99,559.32
2018,10,10,13,15,520.0,222.5,2.3,21.45,568.0,728.2,558.5
2018,10,10,13,30,548.0,205.0,2.5,21.4,560.0,719.97,555.35
2018,10,10,13,45,587.0,182.0,2.65,21.3,547.5,716.28,555.33
2018,10,10,14,0,626.0,159.0,2.8,21.2,535.0,703.71,548.86
2018,10,10,14,15,718.5,122.5,3.0,21.0,530.5,712.18,558.06
2018,10,10,14,30,811.0,86.0,3.2,20.8,526.0,708.12,557.59
2018,10,10,14,45,789.5,84.5,3.35,20.6,486.0,657.27,522.39
2018,10,10,15,0,768.0,83.0,3.5,20.4,446.0,605.74,484.33
2018,10,10,15,15,739.0,80.0,3.5,20.4,401.5,547.65,439.14
2018,10,10,15,30,710.0,77.0,3.5,20.4,357.0,491.73,394.34
2018,10,10,15,45,667.5,73.5,3.65,19.65,310.0,428.19,343.46
2018,10,10,16,0,625.0,70.0,3.8,18.9,263.0,367.62,293.07
2018,10,10,16,15,566.5,64.5,3.75,18.4,216.0,301.98,236.71
2018,10,10,16,30,508.0,59.0,3.7,17.9,169.0,241.97,183.83
2018,10,10,16,45,415.0,50.5,3.65,17.4,124.5,175.5,126.41
2018,10,10,17,0,322.0,42.0,3.6,16.9,80.0,119.61,78.36
2018,10,10,17,15,205.5,29.0,3.5,16.45,49.0,65.13,23.27
2018,10,10,17,30,89.0,16.0,3.4,16.0,18.0,23.23,0.0
2018,10,10,17,45,44.5,8.0,3.25,15.6,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,6,15,0.0,3.0,0.95,13.7,3.0,2.86,0.0
2018,10,11,6,30,0.0,6.0,1.0,14.0,6.0,5.55,0.0
2018,10,11,6,45,0.0,13.0,1.05,14.25,13.0,12.04,3.53
2018,10,11,7,0,0.0,20.0,1.1,14.5,20.0,18.54,9.82
2018,10,11,7,15,0.0,30.0,1.05,14.75,30.0,27.84,17.98
2018,10,11,7,30,0.0,40.0,1.0,15.0,40.0,37.15,26.08
2018,10,11,7,45,0.0,52.5,1.0,15.25,52.5,48.8,36.06
2018,10,11,8,0,0.0,65.0,1.0,15.5,65.0,60.46,45.9
2018,10,11,8,15,0.0,75.0,0.9,15.9,75.0,69.94,53.72
2018,10,11,8,30,0.0,85.0,0.8,16.3,85.0,79.48,61.45
2018,10,11,8,45,2.5,100.0,0.75,16.7,101.0,95.54,74.53
2018,10,11,9,0,5.0,115.0,0.7,17.1,117.0,111.91,87.66
2018,10,11,9,15,40.0,162.5,0.65,17.55,184.5,191.38,152.22
2018,10,11,9,30,75.0,210.0,0.6,18.0,252.0,270.5,214.04
2018,10,11,9,45,163.0,236.0,0.6,18.45,333.5,381.98,299.83
2018,10,11,10,0,251.0,262.0,0.6,18.9,415.0,500.96,387.14
2018,10,11,10,15,334.5,259.0,0.55,19.35,472.0,576.69,440.41
2018,10,11,10,30,418.0,256.0,0.5,19.8,529.0,668.13,502.82
2018,10,11,10,45,436.0,257.5,0.5,20.2,549.5,696.05,519.83
2018,10,11,11,0,454.0,259.0,0.5,20.6,570.0,722.74,536.64
2018,10,11,11,15,446.0,266.0,0.5,20.95,575.5,729.71,539.65
2018,10,11,11,30,438.0,273.0,0.5,21.3,581.0,734.45,541.49
2018,10,11,11,45,442.0,272.0,0.5,21.65,584.0,739.69,544.19
2018,10,11,12,0,446.0,271.0,0.5,22.0,587.0,742.87,545.58
2018,10,11,12,15,448.0,268.5,0.65,22.15,584.0,740.43,546.02
2018,10,11,12,30,450.0,266.0,0.8,22.3,581.0,735.87,545.03
2018,10,11,12,45,452.5,260.5,0.9,22.5,572.0,726.39,539.99
2018,10,11,13,0,455.0,255.0,1.0,22.7,563.0,714.8,533.5
2018,10,11,13,15,468.0,241.5,1.15,22.7,550.0,701.76,527.27
2018,10,11,13,30,481.0,228.0,1.3,22.7,537.0,686.17,519.04
2018,10,11,13,45,542.0,197.0,1.45,22.75,531.0,688.9,524.52
2018,10,11,14,0,603.0,166.0,1.6,22.8,525.0,691.12,529.11
2018,10,11,14,15,705.5,127.0,1.75,22.7,523.5,705.47,542.66
2018,10,11,14,30,808.0,88.0,1.9,22.6,522.0,706.15,545.52
2018,10,11,14,45,789.5,85.0,2.05,22.5,482.5,655.81,511.83
2018,10,11,15,0,771.0,82.0,2.2,22.4,443.0,604.58,475.09
2018,10,11,15,15,744.0,79.0,2.2,22.4,399.0,547.62,431.87
2018,10,11,15,30,717.0,76.0,2.2,22.4,355.0,491.2,387.75
2018,10,11,15,45,678.0,71.5,2.45,21.9,308.0,429.49,339.35
2018,10,11,16,0,639.0,67.0,2.7,21.4,261.0,368.95,289.78
2018,10,11,16,15,581.0,61.0,2.85,20.75,213.0,302.4,233.8
2018,10,11,16,30,523.0,55.0,3.0,20.1,165.0,241.46,180.91
2018,10,11,16,45,431.5,46.5,3.15,19.5,121.0,174.89,123.91
2018,10,11,17,0,340.0,38.0,3.3,18.9,77.0,118.82,75.77
2018,10,11,17,15,213.0,25.0,3.45,18.3,45.5,61.38,15.26
2018,10,11,17,30,86.0,12.0,3.6,17.7,14.0,18.96,0.0
2018,10,11,17,45,43.0,6.0,3.75,17.1,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,12,6,15,77.5,10.0,1.55,14.25,13.0,9.53,0.0
2018,10,12,6,30,155.0,20.0,1.6,14.6,26.0,37.52,0.0
2018,10,12,6,45,283.0,31.0,1.65,15.0,62.5,91.06,51.28
2018,10,12,7,0,411.0,42.0,1.7,15.4,99.0,152.28,104.95
2018,10,12,7,15,414.5,53.0,1.7,15.9,130.5,191.3,142.39
2018,10,12,7,30,418.0,64.0,1.7,16.4,162.0,230.3,178.92
2018,10,12,7,45,306.0,95.5,1.75,16.9,176.0,240.1,191.38
2018,10,12,8,0,194.0,127.0,1.8,17.4,190.0,232.75,187.3
2018,10,12,8,15,223.5,145.0,1.8,18.15,228.0,278.67,224.71
2018,10,12,8,30,253.0,163.0,1.8,18.9,266.0,327.29,263.16
2018,10,12,8,45,275.0,178.5,1.8,19.6,302.0,370.84,296.68
2018,10,12,9,0,297.0,194.0,1.8,20.3,338.0,415.82,330.47
2018,10,12,9,15,314.0,208.5,1.8,20.95,371.5,457.25,360.77
2018,10,12,9,30,331.0,223.0,1.8,21.6,405.0,499.18,390.74
2018,10,12,9,45,352.5,232.0,1.75,22.2,436.5,538.72,418.39
2018,10,12,10,0,374.0,241.0,1.7,22.8,468.0,578.54,445.65
2018,10,12,10,15,389.5,248.0,1.7,23.35,493.0,610.96,467.38
2018,10,12,10,30,405.0,255.0,1.7,23.9,518.0,642.75,488.38
2018,10,12,10,45,412.0,261.0,1.65,24.45,535.0,677.76,510.54
2018,10,12,11,0,419.0,267.0,1.6,25.0,552.0,698.77,522.96
2018,10,12,11,15,423.5,270.5,1.6,25.4,562.5,713.07,531.5
2018,10,12,11,30,428.0,274.0,1.6,25.8,573.0,725.51,538.84
2018,10,12,11,45,430.0,274.5,1.6,26.15,576.0,730.4,541.23
2018,10,12,12,0,432.0,275.0,1.6,26.5,579.0,733.27,542.39
2018,10,12,12,15,430.5,273.0,1.7,26.6,574.0,728.09,539.54
2018,10,12,12,30,429.0,271.0,1.8,26.7,569.0,720.89,535.41
2018,10,12,12,45,424.5,267.0,1.95,26.85,557.0,706.79,526.79
2018,10,12,13,0,420.0,263.0,2.1,27.0,545.0,690.88,516.87
2018,10,12,13,15,413.5,255.5,2.3,26.9,526.5,667.7,502.58
2018,10,12,13,30,407.0,248.0,2.5,26.8,508.0,643.02,486.96
2018,10,12,13,45,479.5,213.0,2.65,26.7,506.0,653.14,497.7
2018,10,12,14,0,552.0,178.0,2.8,26.6,504.0,656.72,503.41
2018,10,12,14,15,706.5,126.5,2.95,26.35,518.5,703.96,541.24
2018,10,12,14,30,861.0,75.0,3.1,26.1,533.0,722.93,556.87
2018,10,12,14,45,843.5,72.5,3.2,25.85,492.5,672.25,522.51
2018,10,12,15,0,826.0,70.0,3.3,25.6,452.0,624.38,488.49
2018,10,12,15,15,800.5,67.0,3.3,25.6,407.0,565.95,444.0
2018,10,12,15,30,775.0,64.0,3.3,25.6,362.0,507.8,398.4
2018,10,12,15,45,739.0,60.5,3.45,24.75,314.5,444.52,348.79
2018,10,12,16,0,703.0,57.0,3.6,23.9,267.0,383.37,298.71
2018,10,12,16,15,648.5,52.5,3.55,23.05,218.5,316.5,242.2
2018,10,12,16,30,594.0,48.0,3.5,22.2,170.0,255.86,189.19
2018,10,12,16,45,503.5,41.0,3.45,21.35,124.5,187.38,130.42
2018,10,12,17,0,413.0,34.0,3.4,20.5,79.0,129.21,79.84
2018,10,12,17,15,254.5,22.5,3.4,19.85,45.5,64.03,7.32
2018,10,12,17,30,96.0,11.0,3.4,19.2,12.0,18.69,0.0
2018,10,12,17,45,48.0,5.5,3.4,18.55,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,15,102.0,10.0,1.1,14.2,14.0,0.0,0.0
2018,10,13,6,30,204.0,20.0,1.1,14.6,28.0,43.28,0.0
2018,10,13,6,45,348.0,28.5,1.1,15.0,65.5,100.24,54.09
2018,10,13,7,0,492.0,37.0,1.1,15.4,103.0,166.59,113.2
2018,10,13,7,15,479.5,47.5,1.15,15.85,134.5,205.0,151.31
2018,10,13,7,30,467.0,58.0,1.2,16.3,166.0,241.45,186.57
2018,10,13,7,45,323.0,92.5,1.2,16.8,175.0,243.95,193.75
2018,10,13,8,0,179.0,127.0,1.2,17.3,184.0,219.6,176.19
2018,10,13,8,15,214.5,144.0,1.25,17.9,223.0,272.95,219.67
2018,10,13,8,30,250.0,161.0,1.3,18.5,262.0,323.41,259.64
2018,10,13,8,45,273.0,177.0,1.35,19.05,298.5,367.95,294.07
2018,10,13,9,0,296.0,193.0,1.4,19.6,335.0,414.01,328.89
2018,10,13,9,15,342.0,201.0,1.45,20.05,378.0,468.74,370.11
2018,10,13,9,30,388.0,209.0,1.5,20.5,421.0,526.23,412.46
2018,10,13,9,45,423.5,212.5,1.6,20.95,456.5,584.24,454.25
2018,10,13,10,0,459.0,216.0,1.7,21.4,492.0,632.37,488.44
2018,10,13,10,15,515.5,206.0,1.75,21.75,528.5,683.84,525.15
2018,10,13,10,30,572.0,196.0,1.8,22.1,565.0,736.01,561.74
2018,10,13,10,45,570.0,203.0,1.85,22.4,579.5,755.0,573.59
2018,10,13,11,0,568.0,210.0,1.9,22.7,594.0,771.53,584.0
2018,10,13,11,15,528.0,229.5,2.0,22.9,591.0,764.33,577.73
2018,10,13,11,30,488.0,249.0,2.1,23.1,588.0,753.73,569.32
2018,10,13,11,45,490.5,249.5,2.15,23.3,591.0,759.32,573.12
2018,10,13,12,0,493.0,250.0,2.2,23.5,594.0,762.67,575.3
2018,10,13,12,15,506.5,242.0,2.25,23.55,593.5,764.69,577.45
2018,10,13,12,30,520.0,234.0,2.3,23.6,593.0,764.24,577.96
2018,10,13,12,45,524.5,227.5,2.4,23.6,583.5,754.6,572.42
2018,10,13,13,0,529.0,221.0,2.5,23.6,574.0,742.54,565.24
2018,10,13,13,15,538.5,209.5,2.55,23.55,559.5,726.92,555.6
2018,10,13,13,30,548.0,198.0,2.6,23.5,545.0,708.66,544.05
2018,10,13,13,45,613.0,168.5,2.65,23.4,540.5,719.45,554.37
2018,10,13,14,0,678.0,139.0,2.7,23.3,536.0,719.01,555.96
2018,10,13,14,15,780.0,104.5,2.7,23.15,535.5,730.68,565.76
2018,10,13,14,30,882.0,70.0,2.7,23.0,535.0,730.18,566.9
2018,10,13,14,45,864.0,68.5,2.7,22.8,494.5,679.51,532.04
2018,10,13,15,0,846.0,67.0,2.7,22.6,454.0,627.71,494.76
2018,10,13,15,15,820.5,64.0,2.7,22.6,408.5,572.32,452.25
2018,10,13,15,30,795.0,61.0,2.7,22.6,363.0,513.29,405.72
2018,10,13,15,45,758.5,57.5,2.7,21.95,314.5,448.87,354.37
2018,10,13,16,0,722.0,54.0,2.7,21.3,266.0,386.6,302.69
2018,10,13,16,15,665.5,50.0,2.65,20.6,217.0,318.67,244.84
2018,10,13,16,30,609.0,46.0,2.6,19.9,168.0,255.89,189.66
2018,10,13,16,45,514.0,39.0,2.6,19.2,122.0,186.84,130.07
2018,10,13,17,0,419.0,32.0,2.6,18.5,76.0,127.49,77.8
2018,10,13,17,15,258.0,21.5,2.55,17.9,44.0,62.49,0.0
2018,10,13,17,30,97.0,11.0,2.5,17.3,12.0,18.59,0.0
2018,10,13,17,45,48.5,5.5,2.5,16.7,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,6,15,70.5,8.0,1.4,12.95,10.5,0.0,0.0
2018,10,14,6,30,141.0,16.0,1.4,13.4,21.0,31.94,0.0
2018,10,14,6,45,115.5,21.0,1.4,13.85,29.5,48.46,24.5
2018,10,14,7,0,90.0,26.0,1.4,14.3,38.0,51.15,33.56
2018,10,14,7,15,45.0,42.0,1.3,14.75,48.0,57.13,41.4
2018,10,14,7,30,0.0,58.0,1.2,15.2,58.0,54.54,40.7
2018,10,14,7,45,0.0,73.5,1.15,15.65,73.5,69.5,53.44
2018,10,14,8,0,0.0,89.0,1.1,16.1,89.0,84.5,65.96
2018,10,14,8,15,22.5,116.5,1.15,16.6,125.5,128.28,102.32
2018,10,14,8,30,45.0,144.0,1.2,17.1,162.0,171.38,137.51
2018,10,14,8,45,143.0,167.0,1.3,17.6,233.5,267.09,215.53
2018,10,14,9,0,241.0,190.0,1.4,18.1,305.0,373.81,299.72
2018,10,14,9,15,285.5,204.5,1.4,18.55,351.5,432.34,343.83
2018,10,14,9,30,330.0,219.0,1.4,19.0,398.0,493.7,389.3
2018,10,14,9,45,351.5,228.0,1.4,19.45,429.0,533.06,417.24
2018,10,14,10,0,373.0,237.0,1.4,19.9,460.0,572.7,445.02
2018,10,14,10,15,426.0,231.5,1.45,20.35,496.5,635.27,489.71
2018,10,14,10,30,479.0,226.0,1.5,20.8,533.0,687.35,526.23
2018,10,14,10,45,507.0,223.5,1.5,21.25,556.5,720.69,548.31
2018,10,14,11,0,535.0,221.0,1.5,21.7,580.0,752.89,569.5
2018,10,14,11,15,544.0,221.5,1.5,22.1,591.5,769.36,579.46
2018,10,14,11,30,553.0,222.0,1.5,22.5,603.0,783.63,588.06
2018,10,14,11,45,556.0,222.0,1.55,22.9,606.5,789.37,591.35
2018,10,14,12,0,559.0,222.0,1.6,23.3,610.0,792.64,593.12
2018,10,14,12,15,577.0,213.5,1.6,23.55,611.5,797.88,596.68
2018,10,14,12,30,595.0,205.0,1.6,23.8,613.0,805.49,601.73
2018,10,14,12,45,603.5,197.0,1.6,24.1,604.0,797.2,595.97
2018,10,14,13,0,612.0,189.0,1.6,24.4,595.0,785.99,588.44
2018,10,14,13,15,626.0,176.5,1.65,24.55,580.5,771.83,579.85
2018,10,14,13,30,640.0,164.0,1.7,24.7,566.0,754.38,568.9
2018,10,14,13,45,697.0,140.0,1.75,24.85,560.0,756.46,571.49
2018,10,14,14,0,754.0,116.0,1.8,25.0,554.0,751.94,569.45
2018,10,14,14,15,837.0,92.5,1.85,25.0,551.5,758.75,575.76
2018,10,14,14,30,920.0,69.0,1.9,25.0,549.0,754.33,574.3
2018,10,14,14,45,903.0,67.0,1.9,25.0,507.5,702.22,539.15
2018,10,14,15,0,886.0,65.0,1.9,25.0,466.0,648.8,501.52
2018,10,14,15,15,860.5,62.5,1.9,25.0,419.5,588.74,456.83
2018,10,14,15,30,835.0,60.0,1.9,25.0,373.0,531.83,412.85
2018,10,14,15,45,799.0,57.0,1.85,24.45,323.5,466.24,361.42
2018,10,14,16,0,763.0,54.0,1.8,23.9,274.0,402.65,309.47
2018,10,14,16,15,707.0,49.0,1.8,22.9,223.0,331.65,250.6
2018,10,14,16,30,651.0,44.0,1.8,21.9,172.0,265.77,193.88
2018,10,14,16,45,554.0,37.5,1.85,20.9,124.5,193.12,132.11
2018,10,14,17,0,457.0,31.0,1.9,19.9,77.0,133.17,78.85
2018,10,14,17,15,282.0,21.0,2.0,19.3,44.5,64.29,0.0
2018,10,14,17,30,107.0,11.0,2.1,18.7,12.0,19.22,0.0
2018,10,14,17,45,53.5,5.5,2.2,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.0,13.5,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.1,14.0,26.0,43.59,0.0
2018,10,15,6,45,366.0,27.5,3.2,14.5,64.0,101.25,50.19
2018,10,15,7,0,516.0,36.0,3.3,15.0,102.0,170.94,115.8
2018,10,15,7,15,505.5,45.5,3.35,15.55,134.0,210.24,155.59
2018,10,15,7,30,495.0,55.0,3.4,16.1,166.0,247.78,192.53
2018,10,15,7,45,347.5,88.0,3.45,16.6,175.0,249.13,199.4
2018,10,15,8,0,200.0,121.0,3.5,17.1,184.0,229.3,185.57
2018,10,15,8,15,238.5,137.5,3.3,17.75,224.0,278.44,226.25
2018,10,15,8,30,277.0,154.0,3.1,18.4,264.0,331.17,268.7
2018,10,15,8,45,299.5,169.0,2.9,19.05,300.0,375.48,303.29
2018,10,15,9,0,322.0,184.0,2.7,19.7,336.0,421.18,337.99
2018,10,15,9,15,340.0,197.0,2.5,20.35,369.5,462.54,368.35
2018,10,15,9,30,358.0,210.0,2.3,21.0,403.0,504.38,398.19
2018,10,15,9,45,370.5,221.5,2.1,21.65,431.5,540.42,422.79
2018,10,15,10,0,383.0,233.0,1.9,22.3,460.0,576.07,446.37
2018,10,15,10,15,393.0,242.0,1.75,22.75,483.5,606.16,465.88
2018,10,15,10,30,403.0,251.0,1.6,23.2,507.0,635.31,484.26
2018,10,15,10,45,411.0,256.5,1.45,23.65,524.0,670.45,506.09
2018,10,15,11,0,419.0,262.0,1.3,24.1,541.0,691.66,517.98
2018,10,15,11,15,423.0,265.0,1.25,24.45,550.5,704.81,525.37
2018,10,15,11,30,427.0,268.0,1.2,24.8,560.0,716.11,531.53
2018,10,15,11,45,426.5,269.0,1.15,25.15,562.0,719.08,532.06
2018,10,15,12,0,426.0,270.0,1.1,25.5,564.0,720.03,531.37
2018,10,15,12,15,423.0,269.0,1.15,25.6,559.0,714.47,527.97
2018,10,15,12,30,420.0,268.0,1.2,25.7,554.0,706.96,523.36
2018,10,15,12,45,414.5,264.0,1.3,25.85,541.5,692.02,514.13
2018,10,15,13,0,409.0,260.0,1.4,26.0,529.0,675.33,503.69
2018,10,15,13,15,400.5,253.5,1.5,25.95,510.0,639.12,480.29
2018,10,15,13,30,392.0,247.0,1.6,25.9,491.0,614.59,464.52
2018,10,15,13,45,474.5,210.0,1.7,25.85,492.5,642.65,487.6
2018,10,15,14,0,557.0,173.0,1.8,25.8,494.0,651.39,496.8
2018,10,15,14,15,729.5,120.5,1.9,25.65,514.0,709.51,541.51
2018,10,15,14,30,902.0,68.0,2.0,25.5,534.0,737.75,563.03
2018,10,15,14,45,884.0,66.0,2.05,25.3,493.0,685.75,528.16
2018,10,15,15,0,866.0,64.0,2.1,25.1,452.0,632.58,490.91
2018,10,15,15,15,840.5,61.5,2.1,25.1,406.0,573.55,446.57
2018,10,15,15,30,815.0,59.0,2.1,25.1,360.0,517.73,403.04
2018,10,15,15,45,778.0,56.0,2.25,24.35,311.5,452.82,352.59
2018,10,15,16,0,741.0,53.0,2.4,23.6,263.0,390.07,301.44
2018,10,15,16,15,682.5,48.5,2.4,22.65,213.0,320.1,242.73
2018,10,15,16,30,624.0,44.0,2.4,21.7,163.0,255.52,186.65
2018,10,15,16,45,523.5,37.5,2.45,20.8,117.0,185.35,126.68
2018,10,15,17,0,423.0,31.0,2.5,19.9,71.0,125.35,72.68
2018,10,15,17,15,259.0,20.5,2.45,19.3,40.5,59.53,0.0
2018,10,15,17,30,95.0,10.0,2.4,18.7,10.0,17.12,0.0
2018,10,15,17,45,47.5,5.0,2.4,18.1,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,13.3,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,13.6,24.0,40.91,0.0
2018,10,16,6,45,351.0,27.0,0.7,13.85,61.0,97.45,45.45
2018,10,16,7,0,500.0,36.0,0.7,14.1,98.0,166.89,112.39
2018,10,16,7,15,469.0,47.5,0.65,14.6,126.5,201.19,148.06
2018,10,16,7,30,438.0,59.0,0.6,15.1,155.0,231.41,178.47
2018,10,16,7,45,317.0,89.5,0.6,15.55,168.0,238.04,188.79
2018,10,16,8,0,196.0,120.0,0.6,16.0,181.0,226.42,181.65
2018,10,16,8,15,233.5,136.0,0.65,16.7,220.0,274.2,220.65
2018,10,16,8,30,271.0,152.0,0.7,17.4,259.0,325.47,261.11
2018,10,16,8,45,292.0,167.5,0.7,18.1,294.5,369.08,294.26
2018,10,16,9,0,313.0,183.0,0.7,18.8,330.0,413.94,327.48
2018,10,16,9,15,330.5,196.5,0.8,19.5,363.0,455.08,357.61
2018,10,16,9,30,348.0,210.0,0.9,20.2,396.0,496.68,387.5
2018,10,16,9,45,369.5,219.0,1.0,20.85,427.0,536.54,415.82
2018,10,16,10,0,391.0,228.0,1.1,21.5,458.0,576.61,443.84
2018,10,16,10,15,454.5,218.5,1.15,21.95,497.0,644.13,491.68
2018,10,16,10,30,518.0,209.0,1.2,22.4,536.0,701.14,531.25
2018,10,16,10,45,548.5,204.5,1.25,22.85,560.0,734.94,553.74
2018,10,16,11,0,579.0,200.0,1.3,23.3,584.0,767.51,575.41
2018,10,16,11,15,579.5,204.5,1.35,23.65,593.5,781.07,583.6
2018,10,16,11,30,580.0,209.0,1.4,24.0,603.0,792.13,590.34
2018,10,16,11,45,573.0,212.5,1.45,24.3,603.0,792.51,590.02
2018,10,16,12,0,566.0,216.0,1.5,24.6,603.0,790.31,588.13
2018,10,16,12,15,564.0,214.0,1.55,24.75,597.5,784.06,584.21
2018,10,16,12,30,562.0,212.0,1.6,24.9,592.0,775.34,578.71
2018,10,16,12,45,558.0,209.0,1.65,25.05,580.0,761.25,569.61
2018,10,16,13,0,554.0,206.0,1.7,25.2,568.0,744.86,558.98
2018,10,16,13,15,564.0,194.5,1.75,25.2,553.0,728.99,549.47
2018,10,16,13,30,574.0,183.0,1.8,25.2,538.0,710.37,537.97
2018,10,16,13,45,643.0,153.5,1.85,25.2,534.0,723.55,549.51
2018,10,16,14,0,712.0,124.0,1.9,25.2,530.0,724.16,551.18
2018,10,16,14,15,802.0,95.5,2.0,25.05,527.0,731.36,558.37
2018,10,16,14,30,892.0,67.0,2.1,24.9,524.0,727.04,557.53
2018,10,16,14,45,873.5,65.0,2.15,24.8,483.0,675.16,522.5
2018,10,16,15,0,855.0,63.0,2.2,24.7,442.0,622.2,484.74
2018,10,16,15,15,828.5,60.5,2.2,24.7,396.5,563.18,440.09
2018,10,16,15,30,802.0,58.0,2.2,24.7,351.0,507.51,396.38
2018,10,16,15,45,762.0,55.0,2.4,23.9,302.0,441.96,345.26
2018,10,16,16,0,722.0,52.0,2.6,23.1,253.0,378.93,293.67
2018,10,16,16,15,661.0,47.5,2.7,22.15,204.0,309.28,235.02
2018,10,16,16,30,600.0,43.0,2.8,21.2,155.0,245.35,179.33
2018,10,16,16,45,497.5,36.5,2.9,20.3,110.5,176.43,120.28
2018,10,16,17,0,395.0,30.0,3.0,19.4,66.0,117.93,66.43
2018,10,16,17,15,240.0,19.5,3.1,18.8,37.5,51.1,0.0
2018,10,16,17,30,85.0,9.0,3.2,18.2,9.0,8.58,0.0
2018,10,16,17,45,42.5,4.5,3.3,17.6,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,6,15,78.5,8.5,0.85,12.8,10.5,0.0,0.0
2018,10,17,6,30,157.0,17.0,0.9,13.1,21.0,34.6,0.0
2018,10,17,6,45,295.0,27.0,0.95,13.35,55.5,86.85,37.46
2018,10,17,7,0,433.0,37.0,1.0,13.6,90.0,151.71,102.53
2018,10,17,7,15,434.5,47.5,1.0,14.0,121.0,190.66,140.96
2018,10,17,7,30,436.0,58.0,1.0,14.4,152.0,229.38,177.83
2018,10,17,7,45,312.5,88.5,1.05,14.75,164.5,235.02,187.65
2018,10,17,8,0,189.0,119.0,1.1,15.1,177.0,222.14,179.58
2018,10,17,8,15,233.0,134.5,1.1,15.6,217.5,272.31,221.03
2018,10,17,8,30,277.0,150.0,1.1,16.1,258.0,326.64,264.6
2018,10,17,8,45,306.0,164.0,1.1,16.65,296.0,373.74,301.28
2018,10,17,9,0,335.0,178.0,1.1,17.2,334.0,422.81,338.56
2018,10,17,9,15,357.5,190.5,1.1,17.75,369.0,467.22,371.3
2018,10,17,9,30,380.0,203.0,1.1,18.3,404.0,512.41,403.86
2018,10,17,9,45,416.5,206.5,1.1,18.8,439.5,570.53,445.35
2018,10,17,10,0,453.0,210.0,1.1,19.3,475.0,618.81,478.91
2018,10,17,10,15,495.5,205.5,1.05,19.8,507.0,663.73,509.34
2018,10,17,10,30,538.0,201.0,1.0,20.3,539.0,708.78,539.2
2018,10,17,10,45,532.0,209.5,0.95,20.8,551.5,725.03,547.56
2018,10,17,11,0,526.0,218.0,0.9,21.3,564.0,738.82,554.45
2018,10,17,11,15,482.0,239.0,0.9,21.65,560.0,729.16,545.41
2018,10,17,11,30,438.0,260.0,0.9,22.0,556.0,716.19,534.45
2018,10,17,11,45,433.0,263.5,0.95,22.4,557.0,717.69,535.12
2018,10,17,12,0,428.0,267.0,1.0,22.8,558.0,717.13,534.28
2018,10,17,12,15,457.0,253.0,1.05,22.95,561.5,727.02,542.25
2018,10,17,12,30,486.0,239.0,1.1,23.1,565.0,734.38,548.43
2018,10,17,12,45,503.5,227.5,1.15,23.3,559.5,731.25,547.21
2018,10,17,13,0,521.0,216.0,1.2,23.5,554.0,725.41,544.28
2018,10,17,13,15,527.5,206.0,1.35,23.5,538.5,708.8,535.14
2018,10,17,13,30,534.0,196.0,1.5,23.5,523.0,689.74,524.14
2018,10,17,13,45,600.0,166.5,1.6,23.5,518.5,700.68,534.77
2018,10,17,14,0,666.0,137.0,1.7,23.5,514.0,700.72,537.24
2018,10,17,14,15,764.0,105.5,1.85,23.3,512.5,711.77,547.68
2018,10,17,14,30,862.0,74.0,2.0,23.1,511.0,711.47,550.06
2018,10,17,14,45,842.0,72.0,2.15,22.95,470.5,664.25,518.67
2018,10,17,15,0,822.0,70.0,2.3,22.8,430.0,611.3,480.4
2018,10,17,15,15,794.5,66.5,2.3,22.8,384.5,551.65,434.81
2018,10,17,15,30,767.0,63.0,2.3,22.8,339.0,492.53,388.15
2018,10,17,15,45,725.5,60.0,2.5,21.95,291.5,428.09,337.31
2018,10,17,16,0,684.0,57.0,2.7,21.1,244.0,366.34,286.25
2018,10,17,16,15,620.0,51.5,2.75,20.25,195.5,298.1,228.15
2018,10,17,16,30,556.0,46.0,2.8,19.4,147.0,234.79,172.71
2018,10,17,16,45,449.0,38.5,2.8,18.6,103.5,165.1,113.02
2018,10,17,17,0,342.0,31.0,2.8,17.8,60.0,107.34,58.65
2018,10,17,17,15,204.5,20.0,2.8,17.25,34.0,46.34,0.0
2018,10,17,17,30,67.0,9.0,2.8,16.7,8.0,0.0,0.0
2018,10,17,17,45,33.5,4.5,2.8,16.15,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
