Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,18,6,15,63.0,7.0,1.15,13.05,8.5,0.0,0.0
2018,10,18,6,30,126.0,14.0,1.1,13.3,17.0,28.05,0.0
2018,10,18,6,45,102.0,17.5,1.05,13.6,23.5,40.99,13.91
2018,10,18,7,0,78.0,21.0,1.0,13.9,30.0,42.84,26.72
2018,10,18,7,15,39.0,34.0,1.0,14.25,38.5,46.93,32.88
2018,10,18,7,30,0.0,47.0,1.0,14.6,47.0,43.7,31.55
2018,10,18,7,45,0.0,64.0,0.95,15.0,64.0,60.17,45.67
2018,10,18,8,0,0.0,81.0,0.9,15.4,81.0,76.72,59.61
2018,10,18,8,15,26.0,111.5,0.9,15.85,121.5,125.38,100.26
2018,10,18,8,30,52.0,142.0,0.9,16.3,162.0,174.04,140.14
2018,10,18,8,45,124.5,168.0,0.85,16.75,223.5,257.37,207.6
2018,10,18,9,0,197.0,194.0,0.8,17.2,285.0,339.93,272.3
2018,10,18,9,15,273.5,200.5,0.8,17.7,338.0,419.09,332.74
2018,10,18,9,30,350.0,207.0,0.8,18.2,391.0,494.33,388.65
2018,10,18,9,45,397.0,209.0,0.75,18.75,430.0,557.57,433.14
2018,10,18,10,0,444.0,211.0,0.7,19.3,469.0,612.02,470.37
2018,10,18,10,15,490.0,205.5,0.7,19.85,501.5,658.4,501.85
2018,10,18,10,30,536.0,200.0,0.7,20.4,534.0,705.1,532.99
2018,10,18,10,45,560.5,197.5,0.7,20.95,555.5,735.92,552.36
2018,10,18,11,0,585.0,195.0,0.7,21.5,577.0,770.42,573.99
2018,10,18,11,15,533.5,218.5,0.7,21.95,571.0,752.67,559.08
2018,10,18,11,30,482.0,242.0,0.7,22.4,565.0,736.33,545.71
2018,10,18,11,45,453.0,254.5,0.7,22.85,559.0,725.65,536.87
2018,10,18,12,0,424.0,267.0,0.7,23.3,553.0,712.63,526.47
2018,10,18,12,15,447.0,255.0,0.75,23.6,554.5,719.08,531.83
2018,10,18,12,30,470.0,243.0,0.8,23.9,556.0,723.14,535.4
2018,10,18,12,45,502.0,226.0,0.9,24.25,554.5,727.18,539.85
2018,10,18,13,0,534.0,209.0,1.0,24.6,553.0,728.05,542.14
2018,10,18,13,15,532.5,202.0,1.05,24.65,535.5,707.53,529.19
2018,10,18,13,30,531.0,195.0,1.1,24.7,518.0,684.91,514.88
2018,10,18,13,45,595.5,166.0,1.2,24.8,512.5,694.99,524.78
2018,10,18,14,0,660.0,137.0,1.3,24.9,507.0,694.37,526.82
2018,10,18,14,15,757.0,105.5,1.4,24.8,505.0,707.6,538.22
2018,10,18,14,30,854.0,74.0,1.5,24.7,503.0,703.57,537.55
2018,10,18,14,45,834.0,71.5,1.6,24.55,462.5,656.15,506.27
2018,10,18,15,0,814.0,69.0,1.7,24.4,422.0,603.03,468.38
2018,10,18,15,15,785.5,66.0,1.7,24.4,377.0,543.85,423.81
2018,10,18,15,30,757.0,63.0,1.7,24.4,332.0,485.3,378.21
2018,10,18,15,45,715.5,59.5,1.9,23.7,284.5,420.94,328.06
2018,10,18,16,0,674.0,56.0,2.1,23.0,237.0,359.32,277.63
2018,10,18,16,15,609.5,50.5,2.2,22.1,189.5,291.69,220.78
2018,10,18,16,30,545.0,45.0,2.3,21.2,142.0,229.04,166.52
2018,10,18,16,45,437.5,37.0,2.4,20.35,99.0,159.67,107.69
2018,10,18,17,0,330.0,29.0,2.5,19.5,56.0,101.64,51.72
2018,10,18,17,15,196.0,18.5,2.65,18.9,31.5,43.37,0.0
2018,10,18,17,30,62.0,8.0,2.8,18.3,7.0,0.0,0.0
2018,10,18,17,45,31.0,4.0,2.9,17.7,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,6,15,68.5,7.5,0.8,14.0,9.0,0.0,0.0
2018,10,19,6,30,137.0,15.0,0.9,14.3,18.0,30.22,0.0
2018,10,19,6,45,270.5,25.5,0.95,14.55,50.0,79.87,25.52
2018,10,19,7,0,404.0,36.0,1.0,14.8,82.0,143.37,95.44
2018,10,19,7,15,394.5,45.5,1.1,15.25,109.0,176.23,129.32
2018,10,19,7,30,385.0,55.0,1.2,15.7,136.0,207.57,160.15
2018,10,19,7,45,277.0,84.0,1.3,16.15,150.0,215.31,171.24
2018,10,19,8,0,169.0,113.0,1.4,16.6,164.0,199.89,160.89
2018,10,19,8,15,213.5,131.0,1.35,17.25,206.0,258.32,208.86
2018,10,19,8,30,258.0,149.0,1.3,17.9,248.0,314.63,253.76
2018,10,19,8,45,295.5,162.0,1.3,18.5,287.5,364.79,292.91
2018,10,19,9,0,333.0,175.0,1.3,19.1,327.0,417.73,333.24
2018,10,19,9,15,360.5,186.0,1.35,19.8,363.0,463.74,367.3
2018,10,19,9,30,388.0,197.0,1.4,20.5,399.0,510.91,401.49
2018,10,19,9,45,423.0,201.0,1.45,21.2,434.0,568.63,442.63
2018,10,19,10,0,458.0,205.0,1.5,21.9,469.0,616.19,475.73
2018,10,19,10,15,492.5,203.5,1.5,22.5,498.5,657.57,503.88
2018,10,19,10,30,527.0,202.0,1.5,23.1,528.0,698.73,531.42
2018,10,19,10,45,539.5,203.5,1.5,23.75,545.5,723.19,546.44
2018,10,19,11,0,552.0,205.0,1.5,24.4,563.0,745.84,560.21
2018,10,19,11,15,539.5,213.5,1.45,24.85,568.0,751.57,561.74
2018,10,19,11,30,527.0,222.0,1.4,25.3,573.0,754.66,561.69
2018,10,19,11,45,516.0,227.0,1.4,25.8,572.0,752.7,558.82
2018,10,19,12,0,505.0,232.0,1.4,26.3,571.0,748.36,554.48
2018,10,19,12,15,509.0,228.5,1.4,26.55,567.5,746.13,552.72
2018,10,19,12,30,513.0,225.0,1.4,26.8,564.0,741.57,549.45
2018,10,19,12,45,512.5,220.0,1.4,27.05,553.0,728.93,540.78
2018,10,19,13,0,512.0,215.0,1.4,27.3,542.0,714.09,530.73
2018,10,19,13,15,523.0,203.5,1.45,27.3,528.0,699.81,522.4
2018,10,19,13,30,534.0,192.0,1.5,27.3,514.0,682.91,512.18
2018,10,19,13,45,594.5,165.0,1.55,27.3,508.0,691.65,520.57
2018,10,19,14,0,655.0,138.0,1.6,27.3,502.0,689.95,521.5
2018,10,19,14,15,744.0,108.5,1.7,27.15,497.5,699.49,530.33
2018,10,19,14,30,833.0,79.0,1.8,27.0,493.0,697.18,530.85
2018,10,19,14,45,812.0,76.5,1.85,26.85,453.0,645.13,495.4
2018,10,19,15,0,791.0,74.0,1.9,26.7,413.0,592.35,457.42
2018,10,19,15,15,761.5,71.0,1.9,26.7,368.5,533.69,413.3
2018,10,19,15,30,732.0,68.0,1.9,26.7,324.0,475.78,368.3
2018,10,19,15,45,688.5,63.0,2.1,25.8,276.5,410.13,317.57
2018,10,19,16,0,645.0,58.0,2.3,24.9,229.0,349.14,268.03
2018,10,19,16,15,578.5,52.5,2.45,23.95,182.0,281.18,211.35
2018,10,19,16,30,512.0,47.0,2.6,23.0,135.0,219.77,158.56
2018,10,19,16,45,403.0,37.5,2.7,22.0,93.0,150.62,100.48
2018,10,19,17,0,294.0,28.0,2.8,21.0,51.0,92.38,42.9
2018,10,19,17,15,172.0,17.5,2.9,20.35,28.5,38.92,0.0
2018,10,19,17,30,50.0,7.0,3.0,19.7,6.0,0.0,0.0
2018,10,19,17,45,25.0,3.5,3.1,19.1,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,20,6,15,43.5,6.0,1.25,13.3,6.5,0.0,0.0
2018,10,20,6,30,87.0,12.0,1.3,13.6,13.0,21.51,0.0
2018,10,20,6,45,204.0,24.0,1.35,13.9,42.5,66.26,15.74
2018,10,20,7,0,321.0,36.0,1.4,14.2,72.0,123.6,82.39
2018,10,20,7,15,360.0,46.5,1.4,14.65,105.5,166.83,122.85
2018,10,20,7,30,399.0,57.0,1.4,15.1,139.0,214.33,165.75
2018,10,20,7,45,285.0,86.0,1.4,15.5,152.5,220.71,175.93
2018,10,20,8,0,171.0,115.0,1.4,15.9,166.0,203.25,163.98
2018,10,20,8,15,204.5,132.5,1.25,16.5,203.0,255.44,206.91
2018,10,20,8,30,238.0,150.0,1.1,17.1,240.0,304.41,245.86
2018,10,20,8,45,266.0,165.0,1.0,17.65,276.5,349.96,281.13
2018,10,20,9,0,294.0,180.0,0.9,18.2,313.0,397.5,316.85
2018,10,20,9,15,324.0,191.0,0.8,18.85,349.0,443.55,350.3
2018,10,20,9,30,354.0,202.0,0.7,19.5,385.0,491.08,383.75
2018,10,20,9,45,387.0,208.5,0.65,20.15,420.0,536.92,415.44
2018,10,20,10,0,420.0,215.0,0.6,20.8,455.0,595.81,455.19
2018,10,20,10,15,476.0,207.0,0.6,21.4,490.5,646.92,489.91
2018,10,20,10,30,532.0,199.0,0.6,22.0,526.0,698.82,524.5
2018,10,20,10,45,547.5,199.5,0.6,22.55,544.5,724.81,540.19
2018,10,20,11,0,563.0,200.0,0.6,23.1,563.0,749.08,554.87
2018,10,20,11,15,504.5,225.5,0.8,23.35,554.5,732.16,543.63
2018,10,20,11,30,446.0,251.0,1.0,23.6,546.0,711.4,529.86
2018,10,20,11,45,431.5,257.5,1.15,23.85,544.0,707.4,527.94
2018,10,20,12,0,417.0,264.0,1.3,24.1,542.0,701.31,524.31
2018,10,20,12,15,443.0,252.5,1.45,24.15,545.5,710.92,533.08
2018,10,20,12,30,469.0,241.0,1.6,24.2,549.0,718.13,540.04
2018,10,20,12,45,478.5,232.0,1.75,24.25,540.5,710.58,536.47
2018,10,20,13,0,488.0,223.0,1.9,24.3,532.0,700.67,531.3
2018,10,20,13,15,493.5,213.0,1.95,24.2,517.0,683.76,520.78
2018,10,20,13,30,499.0,203.0,2.0,24.1,502.0,664.59,508.61
2018,10,20,13,45,562.5,174.0,2.05,24.0,496.0,669.04,514.53
2018,10,20,14,0,626.0,145.0,2.1,23.9,490.0,673.35,519.85
2018,10,20,14,15,735.5,109.5,2.15,23.7,490.0,692.49,535.92
2018,10,20,14,30,845.0,74.0,2.2,23.5,490.0,697.74,541.42
2018,10,20,14,45,825.5,71.0,2.2,23.3,450.0,645.72,505.03
2018,10,20,15,0,806.0,68.0,2.2,23.1,410.0,592.83,465.93
2018,10,20,15,15,777.0,65.0,2.2,23.1,365.5,533.93,420.65
2018,10,20,15,30,748.0,62.0,2.2,23.1,321.0,475.73,374.43
2018,10,20,15,45,706.5,58.0,2.2,22.3,274.0,411.55,323.04
2018,10,20,16,0,665.0,54.0,2.2,21.5,227.0,350.15,271.8
2018,10,20,16,15,599.0,48.5,2.25,20.75,180.0,282.92,214.5
2018,10,20,16,30,533.0,43.0,2.3,20.0,133.0,220.84,160.19
2018,10,20,16,45,400.0,35.5,2.3,19.2,90.0,147.02,98.14
2018,10,20,17,0,267.0,28.0,2.3,18.4,47.0,85.9,35.69
2018,10,20,17,15,160.0,17.5,2.35,17.85,26.0,37.07,0.0
2018,10,20,17,30,53.0,7.0,2.4,17.3,5.0,0.0,0.0
2018,10,20,17,45,26.5,3.5,2.4,16.8,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.85,12.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.9,12.6,2.0,1.91,0.0
2018,10,21,6,45,0.0,7.0,1.95,12.9,7.0,6.48,0.0
2018,10,21,7,0,0.0,12.0,2.0,13.2,12.0,11.11,3.31
2018,10,21,7,15,0.0,19.5,2.05,13.6,19.5,18.07,9.57
2018,10,21,7,30,0.0,27.0,2.1,14.0,27.0,25.04,15.71
2018,10,21,7,45,0.0,37.5,2.15,14.45,37.5,34.81,24.16
2018,10,21,8,0,0.0,48.0,2.2,14.9,48.0,44.6,32.53
2018,10,21,8,15,0.0,70.5,2.15,15.3,70.5,65.82,50.46
2018,10,21,8,30,0.0,93.0,2.1,15.7,93.0,87.88,68.83
2018,10,21,8,45,2.0,116.0,2.1,16.15,117.0,111.92,88.59
2018,10,21,9,0,4.0,139.0,2.1,16.6,141.0,136.34,108.36
2018,10,21,9,15,23.5,166.5,2.05,17.0,178.5,178.09,142.47
2018,10,21,9,30,43.0,194.0,2.0,17.4,216.0,230.92,184.81
2018,10,21,9,45,144.5,212.5,1.95,17.8,293.5,341.95,274.33
2018,10,21,10,0,246.0,231.0,1.9,18.2,371.0,461.26,366.69
2018,10,21,10,15,365.5,221.5,1.85,18.55,439.5,557.32,439.64
2018,10,21,10,30,485.0,212.0,1.8,18.9,508.0,672.12,523.47
2018,10,21,10,45,518.0,207.0,1.75,19.3,531.5,706.37,546.09
2018,10,21,11,0,551.0,202.0,1.7,19.7,555.0,739.57,568.33
2018,10,21,11,15,518.5,218.5,1.7,20.0,554.5,736.12,563.68
2018,10,21,11,30,486.0,235.0,1.7,20.3,554.0,729.59,557.28
2018,10,21,11,45,466.5,244.0,1.75,20.6,551.0,724.0,552.51
2018,10,21,12,0,447.0,253.0,1.8,20.9,548.0,716.14,546.18
2018,10,21,12,15,463.0,244.0,1.9,21.1,547.5,719.05,549.24
2018,10,21,12,30,479.0,235.0,2.0,21.3,547.0,719.63,550.61
2018,10,21,12,45,481.5,229.0,2.15,21.45,537.5,708.95,544.18
2018,10,21,13,0,484.0,223.0,2.3,21.6,528.0,696.1,536.23
2018,10,21,13,15,487.0,214.0,2.5,21.6,512.0,678.21,525.23
2018,10,21,13,30,490.0,205.0,2.7,21.6,496.0,658.18,512.48
2018,10,21,13,45,559.5,174.0,2.9,21.6,491.5,665.35,520.98
2018,10,21,14,0,629.0,143.0,3.1,21.6,487.0,671.99,528.54
2018,10,21,14,15,724.0,112.0,3.25,21.35,484.0,685.03,540.9
2018,10,21,14,30,819.0,81.0,3.4,21.1,481.0,685.47,543.42
2018,10,21,14,45,797.5,78.5,3.55,20.9,441.0,633.76,506.06
2018,10,21,15,0,776.0,76.0,3.7,20.7,401.0,581.41,466.39
2018,10,21,15,15,745.0,72.5,3.7,20.7,356.5,522.17,419.41
2018,10,21,15,30,714.0,69.0,3.7,20.7,312.0,463.88,371.77
2018,10,21,15,45,668.5,64.0,3.8,19.85,265.0,400.22,319.59
2018,10,21,16,0,623.0,59.0,3.9,19.0,218.0,338.2,266.83
2018,10,21,16,15,552.5,52.5,3.85,18.4,171.5,269.25,206.95
2018,10,21,16,30,482.0,46.0,3.8,17.8,125.0,207.38,152.12
2018,10,21,16,45,365.0,37.0,3.7,17.2,85.0,139.09,93.27
2018,10,21,17,0,248.0,28.0,3.6,16.6,45.0,81.02,28.04
2018,10,21,17,15,140.0,16.5,3.5,16.2,24.5,33.32,0.0
2018,10,21,17,30,32.0,5.0,3.4,15.8,4.0,0.0,0.0
2018,10,21,17,45,16.0,2.5,3.3,15.4,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,6,15,11.0,2.0,2.4,12.2,2.0,0.0,0.0
2018,10,22,6,30,22.0,4.0,2.5,12.6,4.0,6.34,0.0
2018,10,22,6,45,22.0,8.5,2.6,12.95,9.5,13.47,0.0
2018,10,22,7,0,22.0,13.0,2.7,13.3,15.0,18.46,8.37
2018,10,22,7,15,11.0,20.5,2.7,13.65,21.5,22.48,12.95
2018,10,22,7,30,0.0,28.0,2.7,14.0,28.0,25.97,16.47
2018,10,22,7,45,0.0,34.5,2.7,14.3,34.5,32.02,21.77
2018,10,22,8,0,0.0,41.0,2.7,14.6,41.0,38.07,26.99
2018,10,22,8,15,0.0,53.0,2.6,14.95,53.0,49.26,36.48
2018,10,22,8,30,0.0,65.0,2.5,15.3,65.0,60.46,45.86
2018,10,22,8,45,0.0,84.0,2.45,15.65,84.0,78.59,60.94
2018,10,22,9,0,0.0,103.0,2.4,16.0,103.0,97.17,76.18
2018,10,22,9,15,11.0,139.5,2.4,16.3,145.0,141.42,112.73
2018,10,22,9,30,22.0,176.0,2.4,16.6,187.0,187.25,149.93
2018,10,22,9,45,34.5,204.0,2.4,16.95,222.5,236.54,189.27
2018,10,22,10,0,47.0,232.0,2.4,17.3,258.0,278.65,222.27
2018,10,22,10,15,107.5,250.0,2.45,17.55,314.0,350.16,279.56
2018,10,22,10,30,168.0,268.0,2.5,17.8,370.0,437.37,347.45
2018,10,22,10,45,321.5,245.5,2.55,18.1,447.5,562.88,445.39
2018,10,22,11,0,475.0,223.0,2.6,18.4,525.0,694.23,543.95
2018,10,22,11,15,509.5,217.0,2.7,18.6,545.5,725.31,566.06
2018,10,22,11,30,544.0,211.0,2.8,18.8,566.0,754.8,587.71
2018,10,22,11,45,516.0,223.0,2.9,18.95,560.5,745.2,579.86
2018,10,22,12,0,488.0,235.0,3.0,19.1,555.0,733.06,570.51
2018,10,22,12,15,478.0,236.0,3.1,19.15,547.5,722.99,563.56
2018,10,22,12,30,468.0,237.0,3.2,19.2,540.0,710.87,555.13
2018,10,22,12,45,477.0,229.0,3.3,19.3,532.0,703.91,550.98
2018,10,22,13,0,486.0,221.0,3.4,19.4,524.0,694.61,545.1
2018,10,22,13,15,493.0,210.0,3.5,19.3,509.0,677.87,534.22
2018,10,22,13,30,500.0,199.0,3.6,19.2,494.0,658.8,521.55
2018,10,22,13,45,573.0,167.5,3.7,19.1,490.0,667.64,531.13
2018,10,22,14,0,646.0,136.0,3.8,19.0,486.0,675.99,539.83
2018,10,22,14,15,737.0,106.0,3.85,18.8,481.0,686.0,549.23
2018,10,22,14,30,828.0,76.0,3.9,18.6,476.0,683.95,549.41
2018,10,22,14,45,807.0,73.0,3.95,18.35,436.0,631.75,510.94
2018,10,22,15,0,786.0,70.0,4.0,18.1,396.0,578.87,470.02
2018,10,22,15,15,760.5,66.0,4.0,18.1,352.5,521.91,424.11
2018,10,22,15,30,735.0,62.0,4.0,18.1,309.0,465.39,377.12
2018,10,22,15,45,695.5,58.0,3.95,17.45,263.5,403.07,324.73
2018,10,22,16,0,656.0,54.0,3.9,16.8,218.0,343.31,272.6
2018,10,22,16,15,586.0,48.0,3.75,16.35,171.0,275.15,212.35
2018,10,22,16,30,516.0,42.0,3.6,15.9,124.0,212.43,155.94
2018,10,22,16,45,377.5,33.5,3.5,15.45,82.0,137.94,91.76
2018,10,22,17,0,239.0,25.0,3.4,15.0,40.0,75.64,18.64
2018,10,22,17,15,119.5,12.5,3.25,14.7,20.0,26.73,0.0
2018,10,22,17,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,6,15,40.0,5.0,2.15,12.6,5.5,0.0,0.0
2018,10,23,6,30,80.0,10.0,2.1,12.9,11.0,18.68,0.0
2018,10,23,6,45,151.5,22.0,2.1,13.25,34.0,53.53,0.0
2018,10,23,7,0,223.0,34.0,2.1,13.6,57.0,97.6,63.52
2018,10,23,7,15,199.0,49.5,2.15,13.85,78.0,121.21,89.67
2018,10,23,7,30,175.0,65.0,2.2,14.1,99.0,136.2,105.9
2018,10,23,7,45,123.0,81.5,2.2,14.4,108.5,137.6,109.75
2018,10,23,8,0,71.0,98.0,2.2,14.7,118.0,132.13,106.35
2018,10,23,8,15,91.5,119.0,2.25,14.9,149.5,175.06,142.62
2018,10,23,8,30,112.0,140.0,2.3,15.1,181.0,214.15,175.15
2018,10,23,8,45,260.5,146.5,2.35,15.3,257.0,325.21,267.34
2018,10,23,9,0,409.0,153.0,2.4,15.5,333.0,451.76,369.08
2018,10,23,9,15,299.5,164.0,2.5,15.65,302.0,394.91,322.48
2018,10,23,9,30,190.0,175.0,2.6,15.8,271.0,328.09,267.6
2018,10,23,9,45,172.0,205.5,2.7,16.0,296.5,355.27,288.24
2018,10,23,10,0,154.0,236.0,2.8,16.2,322.0,380.96,307.02
2018,10,23,10,15,189.0,252.0,2.85,16.3,362.5,432.5,347.39
2018,10,23,10,30,224.0,268.0,2.9,16.4,403.0,485.29,388.06
2018,10,23,10,45,334.0,250.5,3.0,16.5,458.0,579.21,461.7
2018,10,23,11,0,444.0,233.0,3.1,16.6,513.0,676.85,536.22
2018,10,23,11,15,427.0,244.0,3.15,16.65,517.0,679.82,536.97
2018,10,23,11,30,410.0,255.0,3.2,16.7,521.0,680.46,536.72
2018,10,23,11,45,361.5,269.0,3.3,16.75,504.0,640.47,506.25
2018,10,23,12,0,313.0,283.0,3.4,16.8,487.0,612.27,484.24
2018,10,23,12,15,433.5,241.5,3.35,16.9,521.5,687.47,543.35
2018,10,23,12,30,554.0,200.0,3.3,17.0,556.0,746.2,589.08
2018,10,23,12,45,549.5,199.0,3.3,17.1,546.0,733.97,579.69
2018,10,23,13,0,545.0,198.0,3.3,17.2,536.0,719.53,569.21
2018,10,23,13,15,534.0,193.0,3.15,17.4,515.0,692.88,548.96
2018,10,23,13,30,523.0,188.0,3.0,17.6,494.0,664.54,527.51
2018,10,23,13,45,529.0,176.0,2.9,17.75,472.5,640.54,509.96
2018,10,23,14,0,535.0,164.0,2.8,17.9,451.0,614.2,490.48
2018,10,23,14,15,628.5,129.0,2.75,18.0,445.5,630.04,504.27
2018,10,23,14,30,722.0,94.0,2.7,18.1,440.0,630.77,506.15
2018,10,23,14,45,764.5,79.0,2.65,18.15,417.5,608.65,489.43
2018,10,23,15,0,807.0,64.0,2.6,18.2,395.0,582.91,469.23
2018,10,23,15,15,768.5,62.0,2.6,18.2,348.5,520.06,419.23
2018,10,23,15,30,730.0,60.0,2.6,18.2,302.0,458.82,369.15
2018,10,23,15,45,684.0,56.0,2.65,17.95,255.5,393.88,314.97
2018,10,23,16,0,638.0,52.0,2.7,17.7,209.0,332.24,261.63
2018,10,23,16,15,580.0,45.5,2.65,17.1,164.5,268.98,205.87
2018,10,23,16,30,522.0,39.0,2.6,16.5,120.0,209.94,152.63
2018,10,23,16,45,381.5,31.5,2.6,15.95,79.0,136.15,89.01
2018,10,23,17,0,241.0,24.0,2.6,15.4,38.0,73.98,8.45
2018,10,23,17,15,120.5,12.0,2.65,15.05,19.0,26.18,0.0
2018,10,23,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,24,6,15,43.0,5.0,1.25,13.0,5.0,0.0,0.0
2018,10,24,6,30,86.0,10.0,1.3,13.2,10.0,19.32,0.0
2018,10,24,6,45,235.0,20.0,1.3,13.45,39.0,65.64,0.0
2018,10,24,7,0,384.0,30.0,1.3,13.7,68.0,131.42,83.13
2018,10,24,7,15,478.5,36.5,1.4,14.15,110.5,189.59,137.14
2018,10,24,7,30,573.0,43.0,1.5,14.6,153.0,256.72,196.33
2018,10,24,7,45,447.5,65.5,1.6,15.1,165.5,265.75,210.77
2018,10,24,8,0,322.0,88.0,1.7,15.6,178.0,255.69,206.62
2018,10,24,8,15,279.5,115.0,1.75,16.05,203.0,273.81,222.87
2018,10,24,8,30,237.0,142.0,1.8,16.5,228.0,294.64,239.81
2018,10,24,8,45,255.0,158.5,1.8,16.95,261.0,335.53,272.49
2018,10,24,9,0,273.0,175.0,1.8,17.4,294.0,377.49,305.15
2018,10,24,9,15,302.0,186.5,1.85,17.85,329.0,422.21,339.59
2018,10,24,9,30,331.0,198.0,1.9,18.3,364.0,468.39,374.48
2018,10,24,9,45,368.5,204.0,1.95,18.75,399.5,515.89,410.0
2018,10,24,10,0,406.0,210.0,2.0,19.2,435.0,576.74,454.47
2018,10,24,10,15,428.0,214.0,2.1,19.5,461.0,611.91,479.81
2018,10,24,10,30,450.0,218.0,2.2,19.8,487.0,646.5,504.66
2018,10,24,10,45,463.0,222.0,2.3,20.15,505.5,672.36,522.74
2018,10,24,11,0,476.0,226.0,2.4,20.5,524.0,696.74,539.73
2018,10,24,11,15,461.0,235.0,2.55,20.75,527.5,699.74,541.22
2018,10,24,11,30,446.0,244.0,2.7,21.0,531.0,700.36,541.19
2018,10,24,11,45,451.5,242.0,2.85,21.25,533.5,705.34,545.04
2018,10,24,12,0,457.0,240.0,3.0,21.5,536.0,708.28,547.44
2018,10,24,12,15,464.5,235.5,3.1,21.65,534.0,708.17,547.81
2018,10,24,12,30,472.0,231.0,3.2,21.8,532.0,705.88,546.69
2018,10,24,12,45,467.5,228.0,3.3,21.95,521.0,692.33,537.23
2018,10,24,13,0,463.0,225.0,3.4,22.1,510.0,676.86,526.45
2018,10,24,13,15,457.5,218.0,3.4,22.1,491.5,654.3,510.52
2018,10,24,13,30,452.0,211.0,3.4,22.1,473.0,630.09,493.32
2018,10,24,13,45,523.0,178.0,3.45,22.15,467.0,636.82,500.86
2018,10,24,14,0,594.0,145.0,3.5,22.2,461.0,642.57,507.16
2018,10,24,14,15,587.5,135.0,3.45,22.0,430.5,604.86,479.65
2018,10,24,14,30,581.0,125.0,3.4,21.8,400.0,565.59,450.69
2018,10,24,14,45,467.5,132.5,3.4,21.65,341.5,469.25,376.07
2018,10,24,15,0,354.0,140.0,3.4,21.5,283.0,386.26,310.3
2018,10,24,15,15,499.5,103.5,3.4,21.5,280.5,410.19,329.99
2018,10,24,15,30,645.0,67.0,3.4,21.5,278.0,422.82,338.32
2018,10,24,15,45,637.5,58.5,3.35,21.0,240.0,375.07,297.63
2018,10,24,16,0,630.0,50.0,3.3,20.5,202.0,325.38,253.86
2018,10,24,16,15,560.0,44.0,3.35,19.95,157.0,259.01,196.12
2018,10,24,16,30,490.0,38.0,3.4,19.4,112.0,198.33,142.33
2018,10,24,16,45,355.0,30.5,3.4,18.85,73.5,128.12,81.72
2018,10,24,17,0,220.0,23.0,3.4,18.3,35.0,68.25,0.0
2018,10,24,17,15,110.0,11.5,3.4,17.9,17.5,24.25,0.0
2018,10,24,17,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,6,15,41.5,5.0,1.55,13.45,5.0,0.0,0.0
2018,10,25,6,30,83.0,10.0,1.5,13.7,10.0,18.94,0.0
2018,10,25,6,45,231.5,20.0,1.45,13.95,38.0,64.42,0.0
2018,10,25,7,0,380.0,30.0,1.4,14.2,66.0,130.2,80.84
2018,10,25,7,15,476.5,37.0,1.4,14.6,109.0,189.15,136.22
2018,10,25,7,30,573.0,44.0,1.4,15.0,152.0,258.82,197.28
2018,10,25,7,45,509.0,50.5,1.45,15.45,166.0,273.51,215.86
2018,10,25,8,0,445.0,57.0,1.5,15.9,180.0,280.23,225.78
2018,10,25,8,15,226.0,86.5,1.45,16.4,149.5,213.58,173.49
2018,10,25,8,30,7.0,116.0,1.4,16.9,119.0,115.96,91.65
2018,10,25,8,45,21.0,137.0,1.4,17.45,146.0,145.9,116.39
2018,10,25,9,0,35.0,158.0,1.4,18.0,173.0,184.69,147.64
2018,10,25,9,15,91.5,185.0,1.35,18.55,229.5,254.74,204.14
2018,10,25,9,30,148.0,212.0,1.3,19.1,286.0,339.73,270.47
2018,10,25,9,45,251.5,215.5,1.3,19.7,350.0,439.12,346.94
2018,10,25,10,0,355.0,219.0,1.3,20.3,414.0,533.83,417.41
2018,10,25,10,15,427.5,210.0,1.25,20.8,455.5,606.39,468.99
2018,10,25,10,30,500.0,201.0,1.2,21.3,497.0,669.27,512.7
2018,10,25,10,45,532.5,195.0,1.15,21.85,519.0,701.7,533.48
2018,10,25,11,0,565.0,189.0,1.1,22.4,541.0,733.0,553.41
2018,10,25,11,15,566.0,193.0,1.1,22.8,550.0,745.93,560.7
2018,10,25,11,30,567.0,197.0,1.1,23.2,559.0,756.47,566.56
2018,10,25,11,45,548.5,204.5,1.05,23.55,556.0,750.77,560.63
2018,10,25,12,0,530.0,212.0,1.0,23.9,553.0,742.55,553.26
2018,10,25,12,15,515.0,215.5,1.1,24.1,544.0,730.68,545.79
2018,10,25,12,30,500.0,219.0,1.2,24.3,535.0,716.69,536.84
2018,10,25,12,45,492.5,217.0,1.25,24.5,523.0,701.27,526.66
2018,10,25,13,0,485.0,215.0,1.3,24.7,511.0,683.94,515.14
2018,10,25,13,15,491.5,205.0,1.45,24.75,496.0,667.83,505.97
2018,10,25,13,30,498.0,195.0,1.6,24.8,481.0,649.42,494.92
2018,10,25,13,45,568.0,163.5,1.75,24.9,475.0,655.24,502.22
2018,10,25,14,0,638.0,132.0,1.9,25.0,469.0,660.78,508.7
2018,10,25,14,15,735.5,100.0,2.0,24.85,464.0,672.64,519.47
2018,10,25,14,30,833.0,68.0,2.1,24.7,459.0,667.11,517.42
2018,10,25,14,45,811.5,66.0,2.25,24.6,419.5,620.64,485.01
2018,10,25,15,0,790.0,64.0,2.4,24.5,380.0,568.74,446.61
2018,10,25,15,15,759.0,61.0,2.4,24.5,336.5,509.99,400.99
2018,10,25,15,30,728.0,58.0,2.4,24.5,293.0,452.2,354.62
2018,10,25,15,45,682.0,54.0,2.55,23.55,247.0,387.68,302.93
2018,10,25,16,0,636.0,50.0,2.7,22.6,201.0,326.46,251.65
2018,10,25,16,15,562.5,44.5,2.8,21.7,155.5,259.39,194.33
2018,10,25,16,30,489.0,39.0,2.9,20.8,110.0,198.21,140.85
2018,10,25,16,45,352.5,30.5,2.95,19.95,71.5,126.91,79.21
2018,10,25,17,0,216.0,22.0,3.0,19.1,33.0,65.66,0.0
2018,10,25,17,15,108.0,11.0,3.1,18.55,16.5,23.37,0.0
2018,10,25,17,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,26,6,15,21.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,10,26,6,30,42.0,7.0,1.2,14.3,7.0,6.67,0.0
2018,10,26,6,45,191.0,18.5,1.15,14.5,34.0,55.61,0.0
2018,10,26,7,0,340.0,30.0,1.1,14.7,61.0,120.72,73.34
2018,10,26,7,15,377.0,40.5,1.05,15.15,94.0,163.79,117.8
2018,10,26,7,30,414.0,51.0,1.0,15.6,127.0,211.0,160.83
2018,10,26,7,45,367.0,67.0,1.0,16.0,148.5,231.46,182.41
2018,10,26,8,0,320.0,83.0,1.0,16.4,170.0,248.64,199.44
2018,10,26,8,15,258.0,111.5,1.0,16.95,190.0,258.58,208.75
2018,10,26,8,30,196.0,140.0,1.0,17.5,210.0,261.48,211.04
2018,10,26,8,45,216.0,157.0,0.95,18.05,242.5,310.04,249.33
2018,10,26,9,0,236.0,174.0,0.9,18.6,275.0,352.05,281.31
2018,10,26,9,15,263.5,187.0,0.9,19.15,309.0,395.76,314.18
2018,10,26,9,30,291.0,200.0,0.9,19.7,343.0,440.94,347.38
2018,10,26,9,45,317.5,209.0,0.9,20.2,374.5,481.87,376.84
2018,10,26,10,0,344.0,218.0,0.9,20.7,406.0,523.52,406.26
2018,10,26,10,15,343.0,230.0,0.95,21.15,424.5,546.37,421.48
2018,10,26,10,30,342.0,242.0,1.0,21.6,443.0,567.92,435.76
2018,10,26,10,45,377.0,239.5,1.0,22.05,467.5,602.58,459.9
2018,10,26,11,0,412.0,237.0,1.0,22.5,492.0,650.54,492.52
2018,10,26,11,15,475.0,221.5,1.1,22.85,519.5,695.48,524.78
2018,10,26,11,30,538.0,206.0,1.2,23.2,547.0,739.31,556.0
2018,10,26,11,45,540.0,206.0,1.25,23.55,549.5,743.6,558.18
2018,10,26,12,0,542.0,206.0,1.3,23.9,552.0,745.54,559.25
2018,10,26,12,15,572.5,192.5,1.4,24.1,555.0,755.47,567.54
2018,10,26,12,30,603.0,179.0,1.5,24.3,558.0,768.43,577.67
2018,10,26,12,45,619.0,169.0,1.6,24.5,551.0,763.87,575.37
2018,10,26,13,0,635.0,159.0,1.7,24.7,544.0,756.13,571.07
2018,10,26,13,15,716.0,127.5,1.75,24.8,547.5,775.76,585.51
2018,10,26,13,30,797.0,96.0,1.8,24.9,551.0,784.7,592.47
2018,10,26,13,45,785.0,93.0,1.85,24.95,522.5,749.18,569.12
2018,10,26,14,0,773.0,90.0,1.9,25.0,494.0,711.47,544.37
2018,10,26,14,15,726.0,94.0,1.9,24.95,454.0,656.86,507.11
2018,10,26,14,30,679.0,98.0,1.9,24.9,414.0,600.6,467.01
2018,10,26,14,45,679.5,89.0,1.95,24.8,381.5,561.59,439.02
2018,10,26,15,0,680.0,80.0,2.0,24.7,349.0,520.5,408.37
2018,10,26,15,15,669.5,72.5,2.0,24.7,312.0,473.05,371.4
2018,10,26,15,30,659.0,65.0,2.0,24.7,275.0,424.92,332.57
2018,10,26,15,45,584.5,62.0,1.95,24.05,226.5,352.08,274.08
2018,10,26,16,0,510.0,59.0,1.9,23.4,178.0,285.72,219.21
2018,10,26,16,15,462.0,50.0,1.9,22.7,139.0,229.19,170.71
2018,10,26,16,30,414.0,41.0,1.9,22.0,100.0,177.44,125.06
2018,10,26,16,45,273.0,31.0,1.95,21.3,63.5,108.15,65.91
2018,10,26,17,0,132.0,21.0,2.0,20.6,27.0,49.26,0.0
2018,10,26,17,15,66.0,10.5,2.0,20.15,13.5,17.79,0.0
2018,10,26,17,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.05,19.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.75,14.65,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.8,14.9,4.0,3.81,0.0
2018,10,27,6,45,88.5,17.5,1.9,15.15,25.5,31.56,0.0
2018,10,27,7,0,177.0,31.0,2.0,15.4,47.0,84.03,50.05
2018,10,27,7,15,331.0,39.0,2.05,15.8,91.0,148.72,106.69
2018,10,27,7,30,485.0,47.0,2.1,16.2,135.0,230.67,175.52
2018,10,27,7,45,357.0,63.0,2.15,16.6,138.0,222.53,175.67
2018,10,27,8,0,229.0,79.0,2.2,17.0,141.0,194.7,156.55
2018,10,27,8,15,153.0,107.5,2.15,17.45,152.0,193.56,156.6
2018,10,27,8,30,77.0,136.0,2.1,17.9,163.0,183.3,147.68
2018,10,27,8,45,133.5,156.5,2.1,18.4,210.5,251.06,203.1
2018,10,27,9,0,190.0,177.0,2.1,18.9,258.0,316.32,255.27
2018,10,27,9,15,170.0,192.0,2.15,19.3,269.0,326.95,262.48
2018,10,27,9,30,150.0,207.0,2.2,19.7,280.0,335.6,268.1
2018,10,27,9,45,161.0,220.5,2.2,20.15,303.5,364.28,289.71
2018,10,27,10,0,172.0,234.0,2.2,20.6,327.0,393.27,311.17
2018,10,27,10,15,242.5,238.5,2.25,20.95,376.5,473.31,372.57
2018,10,27,10,30,313.0,243.0,2.3,21.3,426.0,544.16,425.72
2018,10,27,10,45,345.0,245.0,2.3,21.65,452.0,580.73,451.93
2018,10,27,11,0,377.0,247.0,2.3,22.0,478.0,617.1,477.89
2018,10,27,11,15,478.0,218.0,2.35,22.25,516.0,693.3,534.3
2018,10,27,11,30,579.0,189.0,2.4,22.5,554.0,755.76,580.04
2018,10,27,11,45,545.0,201.5,2.4,22.8,546.0,741.88,568.09
2018,10,27,12,0,511.0,214.0,2.4,23.1,538.0,725.35,554.97
2018,10,27,12,15,481.0,223.5,2.5,23.2,526.0,706.79,541.61
2018,10,27,12,30,451.0,233.0,2.6,23.3,514.0,686.34,526.85
2018,10,27,12,45,566.5,188.0,2.65,23.4,533.5,731.63,562.73
2018,10,27,13,0,682.0,143.0,2.7,23.5,553.0,777.41,596.2
2018,10,27,13,15,675.0,139.0,2.8,23.45,533.0,752.6,579.67
2018,10,27,13,30,668.0,135.0,2.9,23.4,513.0,725.4,561.88
2018,10,27,13,45,604.5,145.0,3.0,23.3,474.5,666.58,520.48
2018,10,27,14,0,541.0,155.0,3.1,23.2,436.0,603.92,474.71
2018,10,27,14,15,473.5,158.5,3.15,23.0,392.5,539.02,426.31
2018,10,27,14,30,406.0,162.0,3.2,22.8,349.0,477.2,379.23
2018,10,27,14,45,417.5,144.5,3.25,22.6,322.0,447.39,357.28
2018,10,27,15,0,429.0,127.0,3.3,22.4,295.0,415.35,332.75
2018,10,27,15,15,394.5,116.0,3.3,22.4,256.5,362.66,290.49
2018,10,27,15,30,360.0,105.0,3.3,22.4,218.0,312.35,249.28
2018,10,27,15,45,309.0,92.5,3.3,21.65,178.5,255.56,202.68
2018,10,27,16,0,258.0,80.0,3.3,20.9,139.0,197.13,153.91
2018,10,27,16,15,215.5,64.0,3.25,20.35,105.5,150.29,113.74
2018,10,27,16,30,173.0,48.0,3.2,19.8,72.0,108.09,77.2
2018,10,27,16,45,115.0,33.0,3.1,19.2,46.0,68.51,41.05
2018,10,27,17,0,57.0,18.0,3.0,18.6,20.0,30.57,0.0
2018,10,27,17,15,28.5,9.0,2.95,18.25,10.0,8.58,0.0
2018,10,27,17,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
