Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,6,45,124.0,11.0,0.65,13.45,17.0,29.83,0.0
2018,11,7,7,0,248.0,22.0,0.7,13.5,34.0,81.5,0.0
2018,11,7,7,15,392.0,29.5,0.8,13.95,73.0,150.92,98.44
2018,11,7,7,30,536.0,37.0,0.9,14.4,112.0,226.25,166.8
2018,11,7,7,45,516.5,47.0,1.0,14.85,141.0,263.17,203.73
2018,11,7,8,0,497.0,57.0,1.1,15.3,170.0,294.52,234.27
2018,11,7,8,15,363.5,87.5,1.25,15.8,179.5,287.55,232.34
2018,11,7,8,30,230.0,118.0,1.4,16.3,189.0,261.27,212.37
2018,11,7,8,45,263.0,131.5,1.55,16.85,223.5,306.31,249.56
2018,11,7,9,0,296.0,145.0,1.7,17.4,258.0,353.76,287.59
2018,11,7,9,15,336.5,154.0,1.85,17.9,294.0,402.93,326.46
2018,11,7,9,30,377.0,163.0,2.0,18.4,330.0,465.49,374.68
2018,11,7,9,45,408.5,169.0,2.1,18.9,361.5,509.38,407.7
2018,11,7,10,0,440.0,175.0,2.2,19.4,393.0,553.87,440.74
2018,11,7,10,15,461.0,179.0,2.25,19.8,417.5,587.97,465.4
2018,11,7,10,30,482.0,183.0,2.3,20.2,442.0,621.36,489.29
2018,11,7,10,45,494.0,186.0,2.3,20.6,458.5,645.07,505.51
2018,11,7,11,0,506.0,189.0,2.3,21.0,475.0,667.21,520.49
2018,11,7,11,15,511.0,191.5,2.25,21.3,484.5,680.95,529.17
2018,11,7,11,30,516.0,194.0,2.2,21.6,494.0,692.63,536.4
2018,11,7,11,45,560.5,179.0,2.2,21.95,506.0,716.67,553.82
2018,11,7,12,0,605.0,164.0,2.2,22.3,518.0,744.54,573.37
2018,11,7,12,15,620.0,157.0,2.2,22.45,517.0,747.41,574.95
2018,11,7,12,30,635.0,150.0,2.2,22.6,516.0,747.35,574.82
2018,11,7,12,45,625.5,149.0,2.2,22.75,502.5,730.05,562.66
2018,11,7,13,0,616.0,148.0,2.2,22.9,489.0,710.39,549.02
2018,11,7,13,15,602.0,146.0,2.25,22.9,469.0,683.72,530.8
2018,11,7,13,30,588.0,144.0,2.3,22.9,449.0,655.21,510.85
2018,11,7,13,45,626.5,127.0,2.4,22.9,436.5,648.97,508.18
2018,11,7,14,0,665.0,110.0,2.5,22.9,424.0,637.84,501.55
2018,11,7,14,15,757.0,84.5,2.55,22.75,417.5,646.22,509.52
2018,11,7,14,30,849.0,59.0,2.6,22.6,411.0,643.62,509.02
2018,11,7,14,45,825.0,57.0,2.65,22.5,372.0,591.85,469.91
2018,11,7,15,0,801.0,55.0,2.7,22.4,333.0,543.59,432.15
2018,11,7,15,15,766.0,52.0,2.7,22.4,290.0,483.79,384.03
2018,11,7,15,30,731.0,49.0,2.7,22.4,247.0,425.31,335.36
2018,11,7,15,45,677.5,45.0,2.6,21.4,202.5,359.32,280.25
2018,11,7,16,0,624.0,41.0,2.5,20.4,158.0,297.37,226.51
2018,11,7,16,15,533.5,35.5,2.45,19.5,115.5,226.06,164.68
2018,11,7,16,30,443.0,30.0,2.4,18.6,73.0,166.87,108.36
2018,11,7,16,45,275.0,20.5,2.4,17.75,42.5,87.48,0.0
2018,11,7,17,0,107.0,11.0,2.4,16.9,12.0,27.55,0.0
2018,11,7,17,15,53.5,5.5,2.45,16.55,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,8,6,45,86.0,11.0,3.35,11.4,15.0,23.81,0.0
2018,11,8,7,0,172.0,22.0,3.4,11.5,30.0,65.28,0.0
2018,11,8,7,15,300.5,34.0,3.6,12.0,67.5,129.84,84.47
2018,11,8,7,30,429.0,46.0,3.8,12.5,105.0,202.53,152.05
2018,11,8,7,45,387.0,59.0,3.95,13.05,127.0,224.64,177.22
2018,11,8,8,0,345.0,72.0,4.1,13.6,149.0,242.25,196.41
2018,11,8,8,15,309.5,92.5,4.25,14.05,172.5,266.67,219.36
2018,11,8,8,30,274.0,113.0,4.4,14.5,196.0,278.48,230.54
2018,11,8,8,45,313.0,124.5,4.5,15.0,232.0,326.58,271.15
2018,11,8,9,0,352.0,136.0,4.6,15.5,268.0,377.5,313.21
2018,11,8,9,15,391.5,143.5,4.55,16.0,304.0,437.33,361.24
2018,11,8,9,30,431.0,151.0,4.5,16.5,340.0,489.05,401.97
2018,11,8,9,45,490.5,148.0,4.4,17.05,377.5,544.86,445.41
2018,11,8,10,0,550.0,145.0,4.3,17.6,415.0,602.67,489.38
2018,11,8,10,15,615.0,133.0,4.25,17.95,449.0,662.08,534.36
2018,11,8,10,30,680.0,121.0,4.2,18.3,483.0,716.73,573.74
2018,11,8,10,45,702.5,119.0,4.1,18.7,503.5,747.27,594.2
2018,11,8,11,0,725.0,117.0,4.0,19.1,524.0,775.73,613.08
2018,11,8,11,15,685.5,132.5,3.95,19.4,522.5,769.08,606.7
2018,11,8,11,30,646.0,148.0,3.9,19.7,521.0,758.31,597.71
2018,11,8,11,45,555.0,178.0,3.85,19.95,499.5,709.48,560.22
2018,11,8,12,0,464.0,208.0,3.8,20.2,478.0,664.31,524.06
2018,11,8,12,15,454.5,209.0,3.8,20.4,471.0,655.21,517.06
2018,11,8,12,30,445.0,210.0,3.8,20.6,464.0,644.24,508.51
2018,11,8,12,45,532.5,182.5,3.75,20.8,480.0,681.8,538.27
2018,11,8,13,0,620.0,155.0,3.7,21.0,496.0,720.06,567.76
2018,11,8,13,15,627.0,143.0,3.65,21.1,477.0,699.56,552.71
2018,11,8,13,30,634.0,131.0,3.6,21.2,458.0,676.12,535.88
2018,11,8,13,45,660.5,120.0,3.55,21.35,444.5,665.88,528.77
2018,11,8,14,0,687.0,109.0,3.5,21.5,431.0,651.61,518.49
2018,11,8,14,15,754.5,95.5,3.4,21.5,425.5,658.99,524.48
2018,11,8,14,30,822.0,82.0,3.3,21.5,420.0,656.06,522.2
2018,11,8,14,45,790.0,80.5,3.2,21.5,379.5,600.18,478.69
2018,11,8,15,0,758.0,79.0,3.1,21.5,339.0,547.77,436.94
2018,11,8,15,15,716.0,74.0,3.1,21.5,294.0,483.61,385.33
2018,11,8,15,30,674.0,69.0,3.1,21.5,249.0,421.54,333.79
2018,11,8,15,45,594.5,64.0,2.55,20.4,201.5,345.61,270.55
2018,11,8,16,0,515.0,59.0,2.0,19.3,154.0,276.27,211.33
2018,11,8,16,15,399.5,49.0,1.95,18.55,110.0,197.55,144.87
2018,11,8,16,30,284.0,39.0,1.9,17.8,66.0,133.31,86.54
2018,11,8,16,45,164.0,24.0,1.9,17.1,37.5,66.92,0.0
2018,11,8,17,0,44.0,9.0,1.9,16.4,9.0,15.57,0.0
2018,11,8,17,15,22.0,4.5,1.95,16.15,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,9,6,45,83.5,11.0,2.6,10.15,14.5,23.33,0.0
2018,11,9,7,0,167.0,22.0,2.5,10.3,29.0,63.62,0.0
2018,11,9,7,15,299.5,33.5,2.55,11.0,66.0,128.49,81.7
2018,11,9,7,30,432.0,45.0,2.6,11.7,103.0,201.69,150.95
2018,11,9,7,45,453.5,54.5,2.65,12.4,136.0,245.49,193.0
2018,11,9,8,0,475.0,64.0,2.7,13.1,169.0,290.73,234.72
2018,11,9,8,15,403.5,84.0,2.65,13.6,186.5,301.6,247.16
2018,11,9,8,30,332.0,104.0,2.6,14.1,204.0,306.89,253.06
2018,11,9,8,45,364.5,115.0,2.6,14.65,239.0,354.15,292.42
2018,11,9,9,0,397.0,126.0,2.6,15.2,274.0,403.4,332.21
2018,11,9,9,15,423.5,135.5,2.5,15.7,307.5,448.62,367.65
2018,11,9,9,30,450.0,145.0,2.4,16.2,341.0,494.62,402.76
2018,11,9,9,45,482.0,149.0,2.35,16.75,372.5,538.79,435.88
2018,11,9,10,0,514.0,153.0,2.3,17.3,404.0,583.36,468.54
2018,11,9,10,15,556.5,148.5,2.2,17.75,432.5,626.3,499.65
2018,11,9,10,30,599.0,144.0,2.1,18.2,461.0,675.37,534.36
2018,11,9,10,45,599.5,149.0,1.95,18.7,475.0,694.1,545.19
2018,11,9,11,0,600.0,154.0,1.8,19.2,489.0,710.39,554.24
2018,11,9,11,15,546.5,175.5,1.7,19.5,484.5,690.85,537.27
2018,11,9,11,30,493.0,197.0,1.6,19.8,480.0,673.86,522.31
2018,11,9,11,45,460.5,207.5,1.5,20.1,472.5,659.65,510.05
2018,11,9,12,0,428.0,218.0,1.4,20.4,465.0,643.19,496.22
2018,11,9,12,15,428.0,215.5,1.35,20.65,460.5,638.57,492.37
2018,11,9,12,30,428.0,213.0,1.3,20.9,456.0,632.08,487.12
2018,11,9,12,45,417.0,210.0,1.25,21.1,442.5,613.82,473.46
2018,11,9,13,0,406.0,207.0,1.2,21.3,429.0,594.09,458.85
2018,11,9,13,15,391.0,202.0,1.15,21.35,409.0,554.76,430.63
2018,11,9,13,30,376.0,197.0,1.1,21.4,389.0,527.86,411.06
2018,11,9,13,45,428.0,178.5,1.1,21.5,386.0,548.01,427.03
2018,11,9,14,0,480.0,160.0,1.1,21.6,383.0,551.29,430.34
2018,11,9,14,15,550.0,142.5,1.1,21.4,380.5,563.17,440.46
2018,11,9,14,30,620.0,125.0,1.1,21.2,378.0,571.64,447.41
2018,11,9,14,45,581.0,119.5,1.1,21.05,338.0,511.92,402.68
2018,11,9,15,0,542.0,114.0,1.1,20.9,298.0,457.22,360.99
2018,11,9,15,15,498.0,104.5,1.1,20.9,256.5,397.33,313.91
2018,11,9,15,30,454.0,95.0,1.1,20.9,215.0,340.42,267.8
2018,11,9,15,45,387.5,82.0,1.15,19.65,171.0,273.27,213.71
2018,11,9,16,0,321.0,69.0,1.2,18.4,127.0,212.4,163.13
2018,11,9,16,15,239.0,52.5,1.3,17.75,88.5,149.35,109.96
2018,11,9,16,30,157.0,36.0,1.4,17.1,50.0,95.47,60.98
2018,11,9,16,45,89.5,21.0,1.55,16.45,28.0,44.91,0.0
2018,11,9,17,0,22.0,6.0,1.7,15.8,6.0,9.2,0.0
2018,11,9,17,15,11.0,3.0,1.8,15.45,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,10,6,45,30.0,8.0,1.5,9.05,9.0,7.63,0.0
2018,11,10,7,0,60.0,16.0,1.6,8.9,18.0,27.64,0.0
2018,11,10,7,15,128.5,32.5,1.65,9.3,46.5,77.61,47.6
2018,11,10,7,30,197.0,49.0,1.7,9.7,75.0,130.52,98.54
2018,11,10,7,45,249.0,65.0,1.8,10.05,110.5,178.96,142.06
2018,11,10,8,0,301.0,81.0,1.9,10.4,146.0,232.81,189.71
2018,11,10,8,15,322.0,91.5,1.95,10.8,175.0,270.6,223.53
2018,11,10,8,30,343.0,102.0,2.0,11.2,204.0,309.87,257.66
2018,11,10,8,45,367.5,114.0,2.05,11.6,237.0,354.1,294.84
2018,11,10,9,0,392.0,126.0,2.1,12.0,270.0,399.59,332.07
2018,11,10,9,15,416.5,135.5,2.05,12.55,302.5,443.21,366.5
2018,11,10,9,30,441.0,145.0,2.0,13.1,335.0,487.48,400.54
2018,11,10,9,45,468.0,151.0,1.95,13.7,365.5,529.9,432.34
2018,11,10,10,0,495.0,157.0,1.9,14.3,396.0,572.46,463.49
2018,11,10,10,15,520.5,158.5,1.8,14.85,421.0,608.42,488.92
2018,11,10,10,30,546.0,160.0,1.7,15.4,446.0,643.7,513.28
2018,11,10,10,45,541.0,168.5,1.6,16.0,460.0,660.8,523.06
2018,11,10,11,0,536.0,177.0,1.5,16.6,474.0,675.54,531.08
2018,11,10,11,15,474.0,197.5,1.45,16.95,463.5,652.75,511.59
2018,11,10,11,30,412.0,218.0,1.4,17.3,453.0,626.38,489.86
2018,11,10,11,45,381.0,226.5,1.3,17.7,444.5,597.46,467.12
2018,11,10,12,0,350.0,235.0,1.2,18.1,436.0,580.61,452.86
2018,11,10,12,15,338.0,235.0,1.3,18.25,427.5,568.86,444.7
2018,11,10,12,30,326.0,235.0,1.4,18.4,419.0,555.88,435.53
2018,11,10,12,45,309.0,232.0,1.45,18.55,403.0,534.04,419.47
2018,11,10,13,0,292.0,229.0,1.5,18.7,387.0,511.47,402.83
2018,11,10,13,15,286.5,220.5,1.5,18.75,371.0,491.22,388.1
2018,11,10,13,30,281.0,212.0,1.5,18.8,355.0,470.17,372.65
2018,11,10,13,45,296.5,200.0,1.5,18.8,343.5,460.27,366.08
2018,11,10,14,0,312.0,188.0,1.5,18.8,332.0,448.5,357.87
2018,11,10,14,15,353.0,175.0,1.45,18.65,326.5,451.36,361.04
2018,11,10,14,30,394.0,162.0,1.4,18.5,321.0,450.26,360.73
2018,11,10,14,45,365.5,149.5,1.3,18.35,285.5,402.38,323.15
2018,11,10,15,0,337.0,137.0,1.2,18.2,250.0,355.97,286.29
2018,11,10,15,15,302.0,120.5,1.2,18.2,212.0,303.09,243.65
2018,11,10,15,30,267.0,104.0,1.2,18.2,174.0,252.91,202.21
2018,11,10,15,45,223.5,85.0,1.2,17.35,136.0,198.99,157.49
2018,11,10,16,0,180.0,66.0,1.2,16.5,98.0,149.18,115.3
2018,11,10,16,15,131.5,46.5,1.25,16.1,66.0,101.4,74.33
2018,11,10,16,30,83.0,27.0,1.3,15.7,34.0,58.34,35.08
2018,11,10,16,45,47.5,15.0,1.4,15.3,18.5,28.28,0.0
2018,11,10,17,0,12.0,3.0,1.5,14.9,3.0,4.75,0.0
2018,11,10,17,15,6.0,1.5,1.6,14.65,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,11,6,45,58.5,9.5,2.75,9.15,11.5,0.0,0.0
2018,11,11,7,0,117.0,19.0,2.8,9.3,23.0,42.08,0.0
2018,11,11,7,15,229.5,33.0,2.95,10.0,56.5,108.79,64.57
2018,11,11,7,30,342.0,47.0,3.1,10.7,90.0,174.07,130.11
2018,11,11,7,45,370.0,57.5,3.2,11.35,121.5,214.96,169.45
2018,11,11,8,0,398.0,68.0,3.3,12.0,153.0,258.59,209.74
2018,11,11,8,15,333.5,87.5,3.45,12.65,169.5,271.0,223.21
2018,11,11,8,30,269.0,107.0,3.6,13.3,186.0,267.78,222.05
2018,11,11,8,45,304.0,119.5,3.75,13.9,221.0,314.25,261.41
2018,11,11,9,0,339.0,132.0,3.9,14.5,256.0,363.19,301.85
2018,11,11,9,15,371.5,141.0,3.85,15.05,289.5,419.19,346.8
2018,11,11,9,30,404.0,150.0,3.8,15.6,323.0,466.68,384.15
2018,11,11,9,45,456.5,150.5,3.75,16.2,359.0,520.01,425.73
2018,11,11,10,0,509.0,151.0,3.7,16.8,395.0,575.09,467.76
2018,11,11,10,15,569.0,142.0,3.55,17.25,427.5,631.56,510.19
2018,11,11,10,30,629.0,133.0,3.4,17.7,460.0,684.55,548.86
2018,11,11,10,45,645.0,133.0,3.2,18.1,478.0,711.04,565.92
2018,11,11,11,0,661.0,133.0,3.0,18.5,496.0,735.47,581.36
2018,11,11,11,15,619.5,149.5,2.9,18.85,494.5,727.13,573.42
2018,11,11,11,30,578.0,166.0,2.8,19.2,493.0,709.32,558.68
2018,11,11,11,45,568.5,170.0,2.65,19.5,492.5,708.32,556.35
2018,11,11,12,0,559.0,174.0,2.5,19.8,492.0,704.88,552.15
2018,11,11,12,15,522.5,183.5,2.5,19.95,478.5,682.13,534.58
2018,11,11,12,30,486.0,193.0,2.5,20.1,465.0,657.47,515.72
2018,11,11,12,45,507.5,181.0,2.45,20.25,459.5,655.8,515.04
2018,11,11,13,0,529.0,169.0,2.4,20.4,454.0,651.38,512.2
2018,11,11,13,15,610.0,138.5,2.35,20.5,455.0,676.93,532.55
2018,11,11,13,30,691.0,108.0,2.3,20.6,456.0,690.67,542.65
2018,11,11,13,45,667.5,111.5,2.3,20.65,433.0,657.67,519.14
2018,11,11,14,0,644.0,115.0,2.3,20.7,410.0,623.29,493.92
2018,11,11,14,15,701.5,103.0,2.2,20.65,402.5,626.83,497.0
2018,11,11,14,30,759.0,91.0,2.1,20.6,395.0,623.88,494.45
2018,11,11,14,45,730.0,86.5,2.05,20.5,355.5,569.29,452.55
2018,11,11,15,0,701.0,82.0,2.0,20.4,316.0,514.92,410.02
2018,11,11,15,15,658.0,76.5,2.0,20.4,272.5,452.59,360.06
2018,11,11,15,30,615.0,71.0,2.0,20.4,229.0,392.54,310.33
2018,11,11,15,45,551.0,63.0,1.65,19.2,184.5,323.5,252.8
2018,11,11,16,0,487.0,55.0,1.3,18.0,140.0,259.81,198.16
2018,11,11,16,15,387.5,44.0,1.35,17.45,99.0,187.63,136.47
2018,11,11,16,30,288.0,33.0,1.4,16.9,58.0,125.7,76.17
2018,11,11,16,45,170.5,20.5,1.45,16.4,33.0,55.52,0.0
2018,11,11,17,0,53.0,8.0,1.5,15.9,8.0,7.63,0.0
2018,11,11,17,15,26.5,4.0,1.5,15.65,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,11,12,6,45,64.0,9.0,3.65,8.55,11.0,0.0,0.0
2018,11,12,7,0,128.0,18.0,3.6,8.7,22.0,43.17,0.0
2018,11,12,7,15,243.0,31.0,3.7,9.4,55.0,108.9,61.11
2018,11,12,7,30,358.0,44.0,3.8,10.1,88.0,174.57,129.97
2018,11,12,7,45,385.0,55.0,3.85,10.8,120.0,217.73,171.7
2018,11,12,8,0,412.0,66.0,3.9,11.5,152.0,261.52,212.43
2018,11,12,8,15,359.0,84.5,3.85,12.05,171.5,279.09,230.43
2018,11,12,8,30,306.0,103.0,3.8,12.6,191.0,281.96,234.59
2018,11,12,8,45,338.0,114.5,3.8,13.2,225.0,336.58,280.58
2018,11,12,9,0,370.0,126.0,3.8,13.8,259.0,384.66,320.15
2018,11,12,9,15,405.5,133.5,3.7,14.4,293.5,432.13,358.34
2018,11,12,9,30,441.0,141.0,3.6,15.0,328.0,481.13,396.82
2018,11,12,9,45,486.0,142.0,3.5,15.6,362.0,530.62,435.08
2018,11,12,10,0,531.0,143.0,3.4,16.2,396.0,581.31,473.39
2018,11,12,10,15,573.0,139.0,3.2,16.75,424.5,630.08,509.09
2018,11,12,10,30,615.0,135.0,3.0,17.3,453.0,674.05,540.41
2018,11,12,10,45,631.0,135.0,2.85,17.8,470.5,700.26,557.24
2018,11,12,11,0,647.0,135.0,2.7,18.3,488.0,724.45,572.46
2018,11,12,11,15,640.0,140.5,2.55,18.8,495.0,733.08,576.22
2018,11,12,11,30,633.0,146.0,2.4,19.3,502.0,738.86,578.05
2018,11,12,11,45,605.0,156.5,2.25,19.75,497.5,729.18,568.97
2018,11,12,12,0,577.0,167.0,2.1,20.2,493.0,711.11,553.84
2018,11,12,12,15,546.0,176.5,1.95,20.5,482.5,693.23,538.86
2018,11,12,12,30,515.0,186.0,1.8,20.8,472.0,673.29,522.45
2018,11,12,12,45,496.5,185.0,1.65,21.1,455.5,650.16,504.36
2018,11,12,13,0,478.0,184.0,1.5,21.4,439.0,625.49,485.18
2018,11,12,13,15,468.0,178.5,1.35,21.5,420.5,601.24,466.93
2018,11,12,13,30,458.0,173.0,1.2,21.6,402.0,575.59,447.57
2018,11,12,13,45,517.5,155.5,1.05,21.75,401.0,587.64,456.56
2018,11,12,14,0,577.0,138.0,0.9,21.9,400.0,594.31,460.88
2018,11,12,14,15,604.5,127.0,0.8,21.75,383.5,584.64,453.45
2018,11,12,14,30,632.0,116.0,0.7,21.6,367.0,566.94,440.08
2018,11,12,14,45,601.5,109.0,0.6,21.5,329.0,513.51,399.71
2018,11,12,15,0,571.0,102.0,0.5,21.4,291.0,460.72,359.21
2018,11,12,15,15,526.5,93.5,0.5,21.4,249.5,398.04,310.78
2018,11,12,15,30,482.0,85.0,0.5,21.4,208.0,341.07,265.19
2018,11,12,15,45,420.0,74.0,0.6,20.35,166.0,277.14,214.15
2018,11,12,16,0,358.0,63.0,0.7,19.3,124.0,218.95,165.92
2018,11,12,16,15,272.0,48.0,0.75,18.85,86.5,154.71,111.76
2018,11,12,16,30,186.0,33.0,0.8,18.4,49.0,99.05,57.95
2018,11,12,16,45,107.5,19.5,0.85,17.95,27.5,41.19,0.0
2018,11,12,17,0,29.0,6.0,0.9,17.5,6.0,5.72,0.0
2018,11,12,17,15,14.5,3.0,0.9,17.2,3.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,13,6,45,4.0,4.5,2.3,10.2,4.5,0.0,0.0
2018,11,13,7,0,8.0,9.0,2.3,10.2,9.0,10.19,0.0
2018,11,13,7,15,4.0,20.5,2.35,10.5,20.5,20.14,6.91
2018,11,13,7,30,0.0,32.0,2.4,10.8,32.0,30.27,19.38
2018,11,13,7,45,0.0,47.0,2.4,11.1,47.0,45.19,32.74
2018,11,13,8,0,0.0,62.0,2.4,11.4,62.0,60.01,45.82
2018,11,13,8,15,2.0,79.5,2.45,11.85,80.0,78.55,61.87
2018,11,13,8,30,4.0,97.0,2.5,12.3,98.0,97.3,77.89
2018,11,13,8,45,8.5,113.0,2.6,12.7,116.0,116.03,93.72
2018,11,13,9,0,13.0,129.0,2.7,13.1,134.0,135.23,109.75
2018,11,13,9,15,12.0,130.0,2.7,13.6,135.0,134.84,109.04
2018,11,13,9,30,11.0,131.0,2.7,14.1,136.0,134.69,108.53
2018,11,13,9,45,23.0,154.0,2.7,14.6,165.0,167.58,135.73
2018,11,13,10,0,35.0,177.0,2.7,15.1,194.0,211.39,171.39
2018,11,13,10,15,41.0,192.5,2.65,15.5,213.0,234.21,189.41
2018,11,13,10,30,47.0,208.0,2.6,15.9,232.0,257.39,207.59
2018,11,13,10,45,38.0,209.0,2.55,16.3,229.0,251.35,201.82
2018,11,13,11,0,29.0,210.0,2.5,16.7,226.0,245.02,195.96
2018,11,13,11,15,66.0,224.0,2.4,16.85,260.5,292.92,235.0
2018,11,13,11,30,103.0,238.0,2.3,17.0,295.0,341.57,273.87
2018,11,13,11,45,69.5,228.0,2.2,17.15,266.5,301.04,240.52
2018,11,13,12,0,36.0,218.0,2.1,17.3,238.0,260.35,207.2
2018,11,13,12,15,33.5,215.0,1.95,17.35,233.5,254.68,202.64
2018,11,13,12,30,31.0,212.0,1.8,17.4,229.0,249.03,198.02
2018,11,13,12,45,94.5,218.0,1.65,17.4,268.5,309.51,247.81
2018,11,13,13,0,158.0,224.0,1.5,17.4,308.0,380.87,304.47
2018,11,13,13,15,228.0,213.0,1.4,17.4,329.0,434.3,346.63
2018,11,13,13,30,298.0,202.0,1.3,17.4,350.0,470.81,375.46
2018,11,13,13,45,354.0,179.0,1.25,17.35,345.5,477.93,382.11
2018,11,13,14,0,410.0,156.0,1.2,17.3,341.0,492.96,394.45
2018,11,13,14,15,408.0,145.0,1.15,17.05,317.5,464.42,372.9
2018,11,13,14,30,406.0,134.0,1.1,16.8,294.0,434.69,350.36
2018,11,13,14,45,310.0,130.5,1.05,16.55,245.5,344.57,279.27
2018,11,13,15,0,214.0,127.0,1.0,16.3,197.0,272.91,221.4
2018,11,13,15,15,166.5,112.5,1.0,16.3,162.5,213.81,173.07
2018,11,13,15,30,119.0,98.0,1.0,16.3,128.0,167.55,134.33
2018,11,13,15,45,98.0,80.0,1.05,15.65,101.5,132.83,104.97
2018,11,13,16,0,77.0,62.0,1.1,15.0,75.0,100.13,76.81
2018,11,13,16,15,55.0,45.0,1.15,14.75,53.0,70.48,50.77
2018,11,13,16,30,33.0,28.0,1.2,14.5,31.0,42.17,22.39
2018,11,13,16,45,19.0,16.0,1.2,14.3,17.5,19.23,0.0
2018,11,13,17,0,5.0,4.0,1.2,14.1,4.0,0.0,0.0
2018,11,13,17,15,2.5,2.0,1.2,13.95,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,45,36.0,7.0,2.3,8.05,8.0,0.0,0.0
2018,11,14,7,0,72.0,14.0,2.3,8.0,16.0,27.74,0.0
2018,11,14,7,15,155.0,29.0,2.35,8.6,44.0,82.04,38.3
2018,11,14,7,30,238.0,44.0,2.4,9.2,72.0,136.97,101.21
2018,11,14,7,45,284.5,58.0,2.45,9.75,105.5,182.71,143.89
2018,11,14,8,0,331.0,72.0,2.5,10.3,139.0,233.32,189.46
2018,11,14,8,15,329.5,85.0,2.55,10.8,164.5,264.63,218.48
2018,11,14,8,30,328.0,98.0,2.6,11.3,190.0,295.19,245.71
2018,11,14,8,45,350.0,110.0,2.65,11.85,221.5,337.0,281.22
2018,11,14,9,0,372.0,122.0,2.7,12.4,253.0,379.91,316.64
2018,11,14,9,15,402.5,131.0,2.7,13.0,286.5,425.72,353.51
2018,11,14,9,30,433.0,140.0,2.7,13.6,320.0,472.7,390.4
2018,11,14,9,45,472.0,143.0,2.65,14.15,352.5,519.68,426.67
2018,11,14,10,0,511.0,146.0,2.6,14.7,385.0,567.54,462.8
2018,11,14,10,15,544.0,145.0,2.55,15.35,411.5,606.47,491.25
2018,11,14,10,30,577.0,144.0,2.5,16.0,438.0,650.63,522.92
2018,11,14,10,45,576.5,149.5,2.5,16.65,451.5,668.64,534.32
2018,11,14,11,0,576.0,155.0,2.5,17.3,465.0,684.27,544.03
2018,11,14,11,15,524.5,174.5,2.45,17.7,460.5,665.17,527.37
2018,11,14,11,30,473.0,194.0,2.4,18.1,456.0,648.13,512.38
2018,11,14,11,45,441.0,203.5,2.35,18.55,448.5,633.6,499.81
2018,11,14,12,0,409.0,213.0,2.3,19.0,441.0,616.93,485.71
2018,11,14,12,15,411.5,210.0,2.2,19.25,437.5,614.06,482.98
2018,11,14,12,30,414.0,207.0,2.1,19.5,434.0,609.36,478.85
2018,11,14,12,45,424.0,200.0,2.05,19.75,428.0,604.62,475.24
2018,11,14,13,0,434.0,193.0,2.0,20.0,422.0,597.82,470.13
2018,11,14,13,15,423.5,187.0,1.95,20.05,403.5,573.56,452.16
2018,11,14,13,30,413.0,181.0,1.9,20.1,385.0,548.06,433.29
2018,11,14,13,45,434.0,169.0,1.85,20.2,373.0,538.48,426.73
2018,11,14,14,0,455.0,157.0,1.8,20.3,361.0,526.12,417.8
2018,11,14,14,15,483.0,146.0,1.75,20.1,348.0,516.82,411.45
2018,11,14,14,30,511.0,135.0,1.7,19.9,335.0,503.98,402.0
2018,11,14,14,45,477.0,126.0,1.65,19.7,298.0,451.67,361.45
2018,11,14,15,0,443.0,117.0,1.6,19.5,261.0,400.83,321.32
2018,11,14,15,15,401.0,105.5,1.6,19.5,222.0,344.82,276.02
2018,11,14,15,30,359.0,94.0,1.6,19.5,183.0,291.83,232.02
2018,11,14,15,45,303.5,78.5,1.5,18.35,143.5,232.01,182.46
2018,11,14,16,0,248.0,63.0,1.4,17.2,104.0,177.45,136.23
2018,11,14,16,15,181.5,45.5,1.45,16.7,70.5,122.75,89.16
2018,11,14,16,30,115.0,28.0,1.5,16.2,37.0,68.01,36.05
2018,11,14,16,45,65.0,15.5,1.6,15.7,20.0,28.36,0.0
2018,11,14,17,0,15.0,3.0,1.7,15.2,3.0,0.0,0.0
2018,11,14,17,15,7.5,1.5,1.7,14.95,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,15,6,45,19.5,5.0,2.35,8.45,5.5,0.0,0.0
2018,11,15,7,0,39.0,10.0,2.4,8.4,11.0,17.26,0.0
2018,11,15,7,15,96.0,26.0,2.45,8.9,35.0,58.54,22.34
2018,11,15,7,30,153.0,42.0,2.5,9.4,59.0,102.53,74.68
2018,11,15,7,45,211.5,59.5,2.55,9.9,95.0,151.71,119.02
2018,11,15,8,0,270.0,77.0,2.6,10.4,131.0,213.14,172.95
2018,11,15,8,15,284.0,90.0,2.65,10.85,158.5,241.23,199.06
2018,11,15,8,30,298.0,103.0,2.7,11.3,186.0,276.66,230.36
2018,11,15,8,45,277.5,118.5,2.8,11.75,205.0,296.56,247.69
2018,11,15,9,0,257.0,134.0,2.9,12.2,224.0,314.01,262.19
2018,11,15,9,15,312.0,142.0,2.85,12.7,262.5,368.8,307.41
2018,11,15,9,30,367.0,150.0,2.8,13.2,301.0,438.17,362.97
2018,11,15,9,45,376.0,160.0,2.7,13.7,325.0,469.36,386.48
2018,11,15,10,0,385.0,170.0,2.6,14.2,349.0,499.84,409.08
2018,11,15,10,15,412.5,174.5,2.6,14.8,375.0,537.55,437.39
2018,11,15,10,30,440.0,179.0,2.6,15.4,401.0,575.09,465.04
2018,11,15,10,45,449.0,184.0,2.55,15.95,417.5,597.55,480.46
2018,11,15,11,0,458.0,189.0,2.5,16.5,434.0,618.53,494.67
2018,11,15,11,15,419.5,202.5,2.45,16.85,430.0,607.33,484.07
2018,11,15,11,30,381.0,216.0,2.4,17.2,426.0,580.19,462.14
2018,11,15,11,45,353.0,223.0,2.35,17.6,418.0,566.16,450.13
2018,11,15,12,0,325.0,230.0,2.3,18.0,410.0,550.6,436.92
2018,11,15,12,15,320.5,229.0,2.25,18.2,405.0,544.39,431.83
2018,11,15,12,30,316.0,228.0,2.2,18.4,400.0,536.95,425.81
2018,11,15,12,45,309.0,223.0,2.2,18.6,388.0,521.5,414.05
2018,11,15,13,0,302.0,218.0,2.2,18.8,376.0,505.05,401.59
2018,11,15,13,15,309.5,209.0,2.15,18.85,365.5,494.58,394.09
2018,11,15,13,30,317.0,200.0,2.1,18.9,355.0,482.67,385.42
2018,11,15,13,45,333.0,188.0,2.1,19.0,343.0,472.12,378.01
2018,11,15,14,0,349.0,176.0,2.1,19.1,331.0,459.56,368.91
2018,11,15,14,15,391.5,163.5,2.0,18.9,325.0,462.54,372.03
2018,11,15,14,30,434.0,151.0,1.9,18.7,319.0,471.17,378.76
2018,11,15,14,45,405.5,139.0,1.8,18.5,283.5,421.99,339.97
2018,11,15,15,0,377.0,127.0,1.7,18.3,248.0,374.01,301.65
2018,11,15,15,15,337.5,113.0,1.7,18.3,210.0,312.08,251.45
2018,11,15,15,30,298.0,99.0,1.7,18.3,172.0,261.47,209.14
2018,11,15,15,45,250.0,81.0,1.55,17.1,134.0,205.66,162.52
2018,11,15,16,0,202.0,63.0,1.4,15.9,96.0,154.37,118.81
2018,11,15,16,15,145.5,44.5,1.45,15.55,64.5,104.46,75.53
2018,11,15,16,30,89.0,26.0,1.5,15.2,33.0,58.21,28.93
2018,11,15,16,45,50.0,14.5,1.5,14.85,18.0,24.25,0.0
2018,11,15,17,0,11.0,3.0,1.5,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.5,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,2.6,7.75,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,2.6,7.8,13.0,22.64,0.0
2018,11,16,7,15,135.5,27.0,2.65,8.4,39.0,73.17,23.18
2018,11,16,7,30,214.0,42.0,2.7,9.0,65.0,126.83,92.32
2018,11,16,7,45,287.5,55.5,2.7,9.6,102.0,180.12,141.21
2018,11,16,8,0,361.0,69.0,2.7,10.2,139.0,241.2,195.38
2018,11,16,8,15,352.0,82.5,2.7,10.65,164.5,271.08,223.6
2018,11,16,8,30,343.0,96.0,2.7,11.1,190.0,299.43,249.26
2018,11,16,8,45,335.5,111.0,2.7,11.6,214.5,328.73,274.46
2018,11,16,9,0,328.0,126.0,2.7,12.1,239.0,346.77,289.65
2018,11,16,9,15,351.0,137.5,2.65,12.7,270.5,387.96,323.06
2018,11,16,9,30,374.0,149.0,2.6,13.3,302.0,441.05,364.77
2018,11,16,9,45,407.0,154.5,2.55,13.85,332.5,484.48,398.39
2018,11,16,10,0,440.0,160.0,2.5,14.4,363.0,528.63,431.9
2018,11,16,10,15,460.5,165.5,2.4,14.95,387.5,563.47,457.22
2018,11,16,10,30,481.0,171.0,2.3,15.5,412.0,597.63,481.54
2018,11,16,10,45,518.0,173.0,2.2,16.05,440.5,640.24,512.01
2018,11,16,11,0,555.0,175.0,2.1,16.6,469.0,682.13,541.2
2018,11,16,11,15,510.0,187.5,2.0,16.95,461.5,665.75,526.31
2018,11,16,11,30,465.0,200.0,1.9,17.3,454.0,646.23,509.64
2018,11,16,11,45,415.5,210.0,1.8,17.7,438.0,617.37,486.1
2018,11,16,12,0,366.0,220.0,1.7,18.1,422.0,573.34,451.79
2018,11,16,12,15,348.0,221.5,1.6,18.35,412.0,558.48,439.86
2018,11,16,12,30,330.0,223.0,1.5,18.6,402.0,542.43,426.86
2018,11,16,12,45,417.5,199.5,1.45,18.9,420.5,597.17,468.55
2018,11,16,13,0,505.0,176.0,1.4,19.2,439.0,635.13,497.0
2018,11,16,13,15,444.0,180.5,1.3,19.35,405.0,581.25,455.63
2018,11,16,13,30,383.0,185.0,1.2,19.5,371.0,515.73,406.38
2018,11,16,13,45,383.0,173.5,1.1,19.65,351.0,492.0,388.9
2018,11,16,14,0,383.0,162.0,1.0,19.8,331.0,478.7,378.42
2018,11,16,14,15,473.0,140.5,0.85,19.75,333.5,502.45,396.82
2018,11,16,14,30,563.0,119.0,0.7,19.7,336.0,518.13,407.98
2018,11,16,14,45,532.0,112.0,0.6,19.65,300.0,468.15,368.98
2018,11,16,15,0,501.0,105.0,0.5,19.6,264.0,419.22,330.56
2018,11,16,15,15,456.5,95.0,0.5,19.6,224.5,361.21,284.8
2018,11,16,15,30,412.0,85.0,0.5,19.6,185.0,306.3,240.19
2018,11,16,15,45,352.5,72.5,0.45,18.8,146.0,245.71,190.51
2018,11,16,16,0,293.0,60.0,0.4,18.0,107.0,190.73,144.26
2018,11,16,16,15,216.0,44.0,0.45,17.7,72.5,132.19,94.38
2018,11,16,16,30,139.0,28.0,0.5,17.4,38.0,78.63,37.75
2018,11,16,16,45,78.5,16.0,0.55,17.05,21.0,31.58,0.0
2018,11,16,17,0,18.0,4.0,0.6,16.7,4.0,0.0,0.0
2018,11,16,17,15,9.0,2.0,0.65,16.45,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
