Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,13,15,486.5,149.0,7.0,14.7,370.0,571.78,477.42
2018,12,27,13,30,500.0,140.0,7.0,14.7,361.0,562.19,470.26
2018,12,27,13,45,498.0,132.5,7.0,14.65,343.0,540.54,453.09
2018,12,27,14,0,496.0,125.0,7.0,14.6,325.0,517.19,434.36
2018,12,27,14,15,612.5,97.0,6.95,14.45,326.5,554.37,466.34
2018,12,27,14,30,729.0,69.0,6.9,14.3,328.0,573.55,483.0
2018,12,27,14,45,766.0,58.5,6.85,14.15,307.0,557.74,469.29
2018,12,27,15,0,803.0,48.0,6.8,14.0,286.0,532.38,447.01
2018,12,27,15,15,750.0,47.0,6.8,14.0,245.5,473.66,395.45
2018,12,27,15,30,697.0,46.0,6.8,14.0,205.0,413.0,341.21
2018,12,27,15,45,637.0,41.0,6.45,13.3,164.5,347.47,282.36
2018,12,27,16,0,577.0,36.0,6.1,12.6,124.0,286.09,225.69
2018,12,27,16,15,491.5,30.0,6.0,12.2,88.5,219.38,162.33
2018,12,27,16,30,406.0,24.0,5.9,11.8,53.0,156.47,72.94
2018,12,27,16,45,247.5,16.5,5.75,11.4,30.0,76.4,0.0
2018,12,27,17,0,89.0,9.0,5.6,11.0,7.0,0.0,0.0
2018,12,27,17,15,44.5,4.5,5.6,10.85,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,5.55,10.25,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,5.45,9.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,5.35,9.3,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,5.25,9.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,5.15,8.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,5.15,8.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,5.1,7.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,5.15,7.8,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,5.2,7.65,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,5.15,7.35,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.9,7.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.9,6.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.9,6.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,4.9,6.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.9,6.55,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.65,6.45,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,28,7,15,8.0,3.5,4.65,6.8,3.5,0.0,0.0
2018,12,28,7,30,16.0,7.0,4.7,7.2,7.0,10.24,0.0
2018,12,28,7,45,155.0,20.5,4.7,7.55,34.5,73.92,0.0
2018,12,28,8,0,294.0,34.0,4.7,7.9,62.0,150.6,105.54
2018,12,28,8,15,475.5,35.5,4.8,8.3,106.5,237.56,186.46
2018,12,28,8,30,657.0,37.0,4.9,8.7,151.0,337.92,275.19
2018,12,28,8,45,566.0,52.0,5.0,9.1,168.0,346.75,288.81
2018,12,28,9,0,475.0,67.0,5.1,9.5,185.0,342.99,289.41
2018,12,28,9,15,469.5,79.5,5.1,9.9,211.5,375.09,318.33
2018,12,28,9,30,464.0,92.0,5.1,10.3,238.0,401.76,341.61
2018,12,28,9,45,432.5,110.0,5.1,10.7,257.0,420.51,357.01
2018,12,28,10,0,401.0,128.0,5.1,11.1,276.0,435.51,368.65
2018,12,28,10,15,447.5,129.0,5.0,11.45,306.0,481.88,406.83
2018,12,28,10,30,494.0,130.0,4.9,11.8,336.0,529.33,445.11
2018,12,28,10,45,518.0,132.5,4.8,12.1,357.5,562.24,470.85
2018,12,28,11,0,542.0,135.0,4.7,12.4,379.0,594.3,495.55
2018,12,28,11,15,548.0,137.5,4.7,12.6,391.0,611.01,508.16
2018,12,28,11,30,554.0,140.0,4.7,12.8,403.0,625.8,519.23
2018,12,28,11,45,540.5,146.0,4.7,13.05,405.0,627.0,519.14
2018,12,28,12,0,527.0,152.0,4.7,13.3,407.0,625.85,517.3
2018,12,28,12,15,501.5,158.0,4.6,13.4,400.5,612.71,505.9
2018,12,28,12,30,476.0,164.0,4.5,13.5,394.0,597.55,493.0
2018,12,28,12,45,475.0,161.0,4.45,13.65,387.0,589.83,486.73
2018,12,28,13,0,474.0,158.0,4.4,13.8,380.0,580.24,478.97
2018,12,28,13,15,477.0,151.5,4.25,13.85,369.0,567.81,469.02
2018,12,28,13,30,480.0,145.0,4.1,13.9,358.0,553.44,457.55
2018,12,28,13,45,479.5,137.0,4.0,13.95,340.5,532.81,441.31
2018,12,28,14,0,479.0,129.0,3.9,14.0,323.0,510.47,423.56
2018,12,28,14,15,599.5,100.0,3.8,13.9,325.5,549.78,456.41
2018,12,28,14,30,720.0,71.0,3.7,13.8,328.0,571.12,474.11
2018,12,28,14,45,758.0,60.0,3.6,13.7,307.0,555.85,460.96
2018,12,28,15,0,796.0,49.0,3.5,13.6,286.0,535.18,442.77
2018,12,28,15,15,759.0,46.5,3.5,13.6,248.0,479.25,395.04
2018,12,28,15,30,722.0,44.0,3.5,13.6,210.0,424.37,346.82
2018,12,28,15,45,606.0,44.5,3.05,12.45,165.0,338.57,273.34
2018,12,28,16,0,490.0,45.0,2.6,11.3,120.0,265.52,209.22
2018,12,28,16,15,389.0,34.5,2.55,10.9,82.5,192.92,143.51
2018,12,28,16,30,288.0,24.0,2.5,10.5,45.0,126.47,62.99
2018,12,28,16,45,188.0,16.5,2.45,10.15,26.0,62.18,0.0
2018,12,28,17,0,88.0,9.0,2.4,9.8,7.0,0.0,0.0
2018,12,28,17,15,44.0,4.5,2.35,9.7,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,29,7,15,53.0,5.0,1.85,7.65,5.5,0.0,0.0
2018,12,29,7,30,106.0,10.0,1.9,8.0,11.0,33.04,0.0
2018,12,29,7,45,270.0,19.0,1.9,8.35,39.5,103.73,0.0
2018,12,29,8,0,434.0,28.0,1.9,8.7,68.0,185.8,128.3
2018,12,29,8,15,519.0,33.5,2.0,9.1,106.0,247.71,192.09
2018,12,29,8,30,604.0,39.0,2.1,9.5,144.0,316.75,254.85
2018,12,29,8,45,479.5,57.5,2.2,9.9,154.0,311.43,256.32
2018,12,29,9,0,355.0,76.0,2.3,10.3,164.0,287.5,239.73
2018,12,29,9,15,313.5,97.5,2.3,10.65,184.0,305.11,255.58
2018,12,29,9,30,272.0,119.0,2.3,11.0,204.0,308.5,258.63
2018,12,29,9,45,317.5,126.0,2.25,11.4,235.5,355.13,297.57
2018,12,29,10,0,363.0,133.0,2.2,11.8,267.0,415.6,346.41
2018,12,29,10,15,409.5,135.5,2.1,12.15,297.5,462.67,383.74
2018,12,29,10,30,456.0,138.0,2.0,12.5,328.0,510.98,421.26
2018,12,29,10,45,465.5,144.0,1.85,12.85,346.0,536.33,439.42
2018,12,29,11,0,475.0,150.0,1.7,13.2,364.0,560.4,456.29
2018,12,29,11,15,461.5,158.0,1.6,13.55,371.5,567.24,459.64
2018,12,29,11,30,448.0,166.0,1.5,13.9,379.0,571.87,461.36
2018,12,29,11,45,431.0,172.5,1.45,14.2,379.5,569.82,458.41
2018,12,29,12,0,414.0,179.0,1.4,14.5,380.0,565.76,454.04
2018,12,29,12,15,404.5,180.5,1.4,14.65,376.5,560.21,449.44
2018,12,29,12,30,395.0,182.0,1.4,14.8,373.0,552.99,443.64
2018,12,29,12,45,407.5,176.0,1.4,14.95,370.5,553.31,444.15
2018,12,29,13,0,420.0,170.0,1.4,15.1,368.0,551.75,443.19
2018,12,29,13,15,421.5,163.5,1.4,15.15,356.5,539.02,433.83
2018,12,29,13,30,423.0,157.0,1.4,15.2,345.0,524.59,423.22
2018,12,29,13,45,448.0,142.5,1.4,15.25,333.0,516.57,417.96
2018,12,29,14,0,473.0,128.0,1.4,15.3,321.0,505.64,410.25
2018,12,29,14,15,519.0,110.5,1.4,15.2,308.0,502.42,408.75
2018,12,29,14,30,565.0,93.0,1.4,15.1,295.0,500.03,407.25
2018,12,29,14,45,581.0,81.5,1.35,15.0,272.0,476.0,387.96
2018,12,29,15,0,597.0,70.0,1.3,14.9,249.0,448.91,365.66
2018,12,29,15,15,544.5,65.5,1.3,14.9,212.0,390.0,317.15
2018,12,29,15,30,492.0,61.0,1.3,14.9,175.0,333.99,269.9
2018,12,29,15,45,412.5,55.0,1.15,14.25,138.0,267.47,213.51
2018,12,29,16,0,333.0,49.0,1.0,13.6,101.0,205.93,160.42
2018,12,29,16,15,284.0,38.0,1.05,13.4,72.5,159.41,117.58
2018,12,29,16,30,235.0,27.0,1.1,13.2,44.0,114.34,59.55
2018,12,29,16,45,153.0,17.5,1.15,13.0,25.5,54.78,0.0
2018,12,29,17,0,71.0,8.0,1.2,12.8,7.0,0.0,0.0
2018,12,29,17,15,35.5,4.0,1.3,12.65,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,30,7,15,0.0,3.0,3.8,8.0,3.0,0.0,0.0
2018,12,30,7,30,0.0,6.0,3.9,8.2,6.0,5.72,0.0
2018,12,30,7,45,103.0,19.5,4.0,8.45,29.0,57.81,0.0
2018,12,30,8,0,206.0,33.0,4.1,8.7,52.0,120.75,83.35
2018,12,30,8,15,246.0,45.5,4.0,8.9,80.0,160.27,125.11
2018,12,30,8,30,286.0,58.0,3.9,9.1,108.0,203.89,165.64
2018,12,30,8,45,348.0,67.5,3.75,9.3,143.0,257.77,214.05
2018,12,30,9,0,410.0,77.0,3.6,9.5,178.0,316.79,266.09
2018,12,30,9,15,383.5,92.0,3.4,9.75,198.5,337.44,284.71
2018,12,30,9,30,357.0,107.0,3.2,10.0,219.0,354.84,299.64
2018,12,30,9,45,368.5,118.5,2.95,10.25,245.0,389.21,328.08
2018,12,30,10,0,380.0,130.0,2.7,10.5,271.0,423.28,355.39
2018,12,30,10,15,425.0,132.5,2.5,10.8,301.0,469.82,392.65
2018,12,30,10,30,470.0,135.0,2.3,11.1,331.0,517.48,429.81
2018,12,30,10,45,479.5,141.0,2.1,11.4,349.5,543.22,448.41
2018,12,30,11,0,489.0,147.0,1.9,11.7,368.0,567.63,465.61
2018,12,30,11,15,476.0,155.0,2.1,12.05,375.5,575.18,471.04
2018,12,30,11,30,463.0,163.0,2.3,12.4,383.0,580.47,474.78
2018,12,30,11,45,460.0,166.5,2.45,12.8,387.5,586.45,479.02
2018,12,30,12,0,457.0,170.0,2.6,13.2,392.0,590.54,481.79
2018,12,30,12,15,450.0,171.5,2.9,13.45,390.0,587.14,479.62
2018,12,30,12,30,443.0,173.0,3.2,13.7,388.0,581.91,475.98
2018,12,30,12,45,441.0,170.0,3.45,14.0,381.0,573.73,469.99
2018,12,30,13,0,439.0,167.0,3.7,14.3,374.0,563.81,462.58
2018,12,30,13,15,436.0,161.5,3.8,14.4,361.5,548.5,450.95
2018,12,30,13,30,433.0,156.0,3.9,14.5,349.0,531.59,438.01
2018,12,30,13,45,423.5,149.0,4.0,14.65,330.0,506.59,418.42
2018,12,30,14,0,414.0,142.0,4.1,14.8,311.0,480.49,397.75
2018,12,30,14,15,541.5,111.5,4.1,14.75,316.5,524.4,434.83
2018,12,30,14,30,669.0,81.0,4.1,14.7,322.0,555.32,460.45
2018,12,30,14,45,707.5,69.0,4.15,14.7,302.0,540.72,448.16
2018,12,30,15,0,746.0,57.0,4.2,14.7,282.0,518.56,429.27
2018,12,30,15,15,706.0,54.0,4.2,14.7,244.5,462.21,381.27
2018,12,30,15,30,666.0,51.0,4.2,14.7,207.0,407.18,333.11
2018,12,30,15,45,554.0,49.5,4.15,13.8,162.5,326.37,263.91
2018,12,30,16,0,442.0,48.0,4.1,12.9,118.0,251.25,198.45
2018,12,30,16,15,307.5,37.5,4.3,12.5,79.0,168.64,126.25
2018,12,30,16,30,173.0,27.0,4.5,12.1,40.0,96.49,52.97
2018,12,30,16,45,107.5,16.5,4.7,11.7,22.5,42.71,0.0
2018,12,30,17,0,42.0,6.0,4.9,11.3,5.0,0.0,0.0
2018,12,30,17,15,21.0,3.0,4.95,11.1,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,5.25,10.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,5.35,9.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,5.35,9.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,4.45,8.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,4.2,8.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,4.35,8.45,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,4.65,8.35,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,4.8,8.25,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,5.0,8.15,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,5.4,8.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,5.75,8.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,6.0,8.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,6.25,8.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,6.5,8.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,6.6,8.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2018,12,31,7,15,0.0,3.0,6.95,8.15,3.0,0.0,0.0
2018,12,31,7,30,0.0,6.0,7.0,8.3,6.0,5.72,0.0
2018,12,31,7,45,132.5,20.5,7.0,8.5,32.5,66.85,0.0
2018,12,31,8,0,265.0,35.0,7.0,8.7,59.0,142.21,98.4
2018,12,31,8,15,473.5,35.0,7.1,9.05,106.0,234.4,183.53
2018,12,31,8,30,682.0,35.0,7.2,9.4,153.0,343.95,280.29
2018,12,31,8,45,638.5,45.5,7.25,9.7,178.0,368.53,307.58
2018,12,31,9,0,595.0,56.0,7.3,10.0,203.0,390.77,330.68
2018,12,31,9,15,455.5,85.0,7.45,10.35,208.0,368.9,314.15
2018,12,31,9,30,316.0,114.0,7.6,10.7,213.0,328.13,279.65
2018,12,31,9,45,367.0,119.5,7.7,11.0,246.5,389.18,332.11
2018,12,31,10,0,418.0,125.0,7.8,11.3,280.0,442.67,377.61
2018,12,31,10,15,472.5,124.5,7.75,11.55,312.0,493.45,420.43
2018,12,31,10,30,527.0,124.0,7.7,11.8,344.0,545.71,463.88
2018,12,31,10,45,551.5,125.5,7.7,12.0,366.0,578.73,490.8
2018,12,31,11,0,576.0,127.0,7.7,12.2,388.0,616.41,521.07
2018,12,31,11,15,584.5,129.0,7.65,12.35,400.5,635.57,536.07
2018,12,31,11,30,593.0,131.0,7.6,12.5,413.0,652.64,549.31
2018,12,31,11,45,558.5,143.0,7.55,12.7,411.5,638.56,536.65
2018,12,31,12,0,524.0,155.0,7.5,12.9,410.0,627.75,526.52
2018,12,31,12,15,507.0,159.0,7.45,12.95,405.5,619.31,519.17
2018,12,31,12,30,490.0,163.0,7.4,13.0,401.0,608.83,510.2
2018,12,31,12,45,491.5,159.5,7.35,13.1,395.0,602.63,505.17
2018,12,31,13,0,493.0,156.0,7.3,13.2,389.0,594.43,498.53
2018,12,31,13,15,499.0,149.0,7.3,13.2,378.5,583.66,490.28
2018,12,31,13,30,505.0,142.0,7.3,13.2,368.0,570.78,480.26
2018,12,31,13,45,503.0,134.0,7.3,13.25,350.0,548.63,462.46
2018,12,31,14,0,501.0,126.0,7.3,13.3,332.0,524.75,443.08
2018,12,31,14,15,618.5,99.0,7.25,13.2,335.5,564.66,477.42
2018,12,31,14,30,736.0,72.0,7.2,13.1,339.0,586.45,496.28
2018,12,31,14,45,774.5,62.0,7.1,13.0,319.0,572.5,483.98
2018,12,31,15,0,813.0,52.0,7.0,12.9,299.0,553.19,466.42
2018,12,31,15,15,776.5,49.0,7.0,12.9,260.0,496.12,416.41
2018,12,31,15,30,740.0,46.0,7.0,12.9,221.0,439.99,365.86
2018,12,31,15,45,376.5,47.5,3.8,13.35,136.0,244.29,198.09
2018,12,31,16,0,13.0,49.0,0.6,13.8,51.0,56.47,41.38
2018,12,31,16,15,7.0,37.0,0.65,13.6,38.0,38.9,26.11
2018,12,31,16,30,1.0,25.0,0.7,13.4,25.0,24.81,10.89
2018,12,31,16,45,0.5,14.0,0.75,13.2,14.0,13.47,0.0
2018,12,31,17,0,0.0,3.0,0.8,13.0,3.0,2.86,0.0
2018,12,31,17,15,0.0,1.5,0.75,12.9,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
